Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-01 00:01:14;0,247;0,921;0,063;0,289;1,200;223,40;50,00;3818,329;1416,078;'01_03_14_08_ba_00_0c_01_f4_00_f7_00_3f_01_21_03_99_00_3a_43_59_00_15_9b_8e_;0
2024-05-01 00:02:16;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3818,332;1439,225;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_43_5c_00_15_f5_f9_;0
2024-05-01 00:03:18;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3818,333;1433,287;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_43_5d_00_15_de_c7_;0
2024-05-01 00:04:24;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3818,334;1429,739;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_43_5e_00_15_d0_eb_;0
2024-05-01 00:05:25;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3818,335;1425,922;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_43_5f_00_15_c2_02_;0
2024-05-01 00:06:27;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3818,336;1395,789;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_43_60_00_15_4c_4d_;0
2024-05-01 00:07:29;0,044;0,983;0,024;0,057;0,200;223,80;49,90;3818,336;1398,973;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_43_60_00_15_58_bd_;0
2024-05-01 00:08:31;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3818,337;1418,190;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_43_61_00_15_a3_ce_;0
2024-05-01 00:09:37;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3818,338;1397,923;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_43_62_00_15_54_a3_;0
2024-05-01 00:10:38;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3818,339;1392,935;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_43_63_00_15_41_27_;0
2024-05-01 00:11:40;0,044;0,984;0,024;0,058;0,200;223,50;49,90;3818,339;1412,993;'01_03_14_08_bb_00_02_01_f3_00_2c_00_18_00_3a_03_d8_00_3a_43_63_00_15_8f_81_;0
2024-05-01 00:12:42;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3818,340;1402,838;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_43_64_00_15_67_d6_;0
2024-05-01 00:13:48;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3818,341;1405,522;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_43_65_00_15_72_52_;0
2024-05-01 00:14:50;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3818,342;1426,768;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_43_66_00_15_c5_50_;0
2024-05-01 00:15:51;0,043;0,963;0,024;0,057;0,200;223,20;49,90;3818,343;1392,306;'01_03_14_08_b8_00_02_01_f3_00_2b_00_18_00_39_03_c3_00_3a_43_67_00_15_3e_b2_;0
2024-05-01 00:16:53;0,044;0,984;0,024;0,058;0,200;223,50;49,90;3818,343;1429,056;'01_03_14_08_bb_00_02_01_f3_00_2c_00_18_00_3a_03_d8_00_3a_43_67_00_15_ce_40_;0
2024-05-01 00:18:00;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3818,344;1429,193;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_43_68_00_15_ce_c9_;0
2024-05-01 00:19:02;0,044;0,979;0,025;0,058;0,200;224,50;50,00;3818,345;1402,527;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_43_69_00_15_66_9f_;0
2024-05-01 00:20:03;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3818,346;1406,284;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_43_6a_00_15_75_4c_;0
2024-05-01 00:21:05;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3818,346;1398,045;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_43_6a_00_15_55_1d_;0
2024-05-01 00:22:06;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3818,347;1404,325;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_43_6b_00_15_6d_a5_;0
2024-05-01 00:23:07;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3818,348;1420,268;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_43_6c_00_15_ab_ec_;0
2024-05-01 00:24:14;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3818,349;1423,982;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_43_6d_00_15_ba_6e_;0
2024-05-01 00:25:15;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3818,349;1436,081;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_43_6d_00_15_e9_b1_;0
2024-05-01 00:26:17;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3818,350;1406,086;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_43_6e_00_15_74_86_;0
2024-05-01 00:27:18;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3818,351;1392,458;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_43_6f_00_15_3f_4a_;0
2024-05-01 00:28:19;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3818,352;1430,684;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_43_70_00_15_d4_9c_;0
2024-05-01 00:29:20;0,044;0,985;0,022;0,057;0,200;223,20;50,00;3818,352;1396,186;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_43_70_00_15_4d_da_;0
2024-05-01 00:30:26;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3818,353;1381,997;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_43_71_00_15_16_6d_;0
2024-05-01 00:31:27;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3818,354;1393,737;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_43_72_00_15_44_49_;0
2024-05-01 00:32:29;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3818,355;1424,776;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_43_73_00_15_bd_88_;0
2024-05-01 00:33:31;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3818,356;1381,911;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_43_74_00_15_16_17_;0
2024-05-01 00:34:32;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3818,356;1407,839;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_43_74_00_15_7b_5f_;0
2024-05-01 00:35:33;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3818,357;1435,801;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_43_75_00_15_e8_99_;0
2024-05-01 00:36:34;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3818,358;1382,553;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_43_76_00_15_18_99_;0
2024-05-01 00:37:41;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3818,359;1394,209;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_43_77_00_15_46_21_;0
2024-05-01 00:38:42;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3818,359;1414,485;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_43_77_00_15_95_55_;0
2024-05-01 00:39:44;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3818,360;1395,678;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_43_78_00_15_4b_de_;0
2024-05-01 00:40:46;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3818,361;1399,095;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_79_00_15_59_37_;0
2024-05-01 00:41:47;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3818,362;1434,511;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_7a_00_15_e3_8f_;0
2024-05-01 00:42:48;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3818,362;1431,706;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_43_7a_00_15_d8_9a_;0
2024-05-01 00:43:45;0,057;0,849;0,020;0,074;0,300;223,60;50,00;3818,363;1432,751;'01_03_14_08_bc_00_03_01_f4_00_39_00_14_00_4a_03_51_00_3a_43_7b_00_15_dc_af_;0
2024-05-01 00:44:46;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3818,364;1381,735;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_43_7c_00_15_15_67_;0
2024-05-01 00:45:47;0,055;0,817;0,020;0,071;0,300;224,30;49,90;3818,365;1398,890;'01_03_14_08_c3_00_03_01_f3_00_37_00_14_00_47_03_31_00_3a_43_7d_00_15_58_6a_;0
2024-05-01 00:46:48;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3818,366;1381,670;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_43_7e_00_15_15_26_;0
2024-05-01 00:47:50;0,056;0,837;0,019;0,070;0,300;223,00;50,00;3818,367;1384,259;'01_03_14_08_b6_00_03_01_f4_00_38_00_13_00_46_03_45_00_3a_43_7f_00_15_1f_43_;0
2024-05-01 00:48:56;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3818,368;1423,202;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_43_80_00_15_b7_62_;0
2024-05-01 00:49:58;0,055;0,819;0,018;0,070;0,300;223,70;50,00;3818,369;1433,506;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_43_81_00_15_df_a2_;0
2024-05-01 00:51:00;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3818,370;1387,358;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_43_82_00_15_2b_5e_;0
2024-05-01 00:52:07;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3818,371;1423,658;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_43_83_00_15_b9_2a_;0
2024-05-01 00:53:09;0,055;0,820;0,018;0,070;0,300;223,40;50,00;3818,372;1379,351;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_46_03_34_00_3a_43_84_00_15_0c_17_;0
2024-05-01 00:54:10;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3818,373;1430,347;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_43_85_00_15_d3_4b_;0
2024-05-01 00:55:11;0,056;0,831;0,020;0,071;0,300;224,40;50,00;3818,374;1384,482;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_47_03_3f_00_3a_43_86_00_15_20_22_;0
2024-05-01 00:56:13;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3818,375;1439,979;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_43_87_00_15_f8_eb_;0
2024-05-01 00:57:19;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3818,376;1396,504;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_43_88_00_15_4f_18_;0
2024-05-01 00:58:21;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3818,377;1440,558;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_43_89_00_15_fb_2e_;0
2024-05-01 00:59:22;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3818,378;1417,786;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_43_8a_00_15_a2_3a_;0
2024-05-01 01:00:24;0,055;0,816;0,020;0,071;0,300;224,60;49,90;3818,379;1401,940;'01_03_14_08_c6_00_03_01_f3_00_37_00_14_00_47_03_30_00_3a_43_8b_00_15_64_54_;0
2024-05-01 01:01:25;0,056;0,831;0,020;0,071;0,300;224,40;49,90;3818,380;1394,466;'01_03_14_08_c4_00_03_01_f3_00_38_00_14_00_47_03_3f_00_3a_43_8c_00_15_47_22_;0
2024-05-01 01:02:32;0,056;0,829;0,020;0,071;0,300;225,00;49,90;3818,381;1400,779;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_47_03_3d_00_3a_43_8d_00_15_5f_cb_;0
2024-05-01 01:03:33;0,050;1,000;0,022;0,066;0,200;225,00;49,90;3818,382;1398,388;'01_03_14_08_ca_00_02_01_f3_00_32_00_16_00_42_03_e8_00_3a_43_8e_00_15_56_74_;0
2024-05-01 01:04:35;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3818,382;1435,007;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_43_8e_00_15_e5_7f_;0
2024-05-01 01:05:36;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3818,383;1427,624;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_43_8f_00_15_c8_a8_;0
2024-05-01 01:06:37;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3818,384;1379,096;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_43_90_00_15_0b_18_;0
2024-05-01 01:07:39;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3818,385;1414,075;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_91_00_15_93_bb_;0
2024-05-01 01:08:45;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3818,385;1392,993;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_43_91_00_15_41_61_;0
2024-05-01 01:09:47;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3818,386;1381,266;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_43_92_00_15_13_92_;0
2024-05-01 01:10:48;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3818,387;1378,213;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_43_93_00_15_07_a5_;0
2024-05-01 01:11:49;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3818,388;1424,058;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_43_94_00_15_ba_ba_;0
2024-05-01 01:12:50;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3818,388;1404,060;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_43_94_00_15_6c_9c_;0
2024-05-01 01:13:51;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3818,389;1420,909;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_43_95_00_15_ae_6d_;0
2024-05-01 01:14:53;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3818,390;1410,662;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_43_96_00_15_86_66_;0
2024-05-01 01:15:59;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3818,391;1404,635;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_43_97_00_15_6e_db_;0
2024-05-01 01:17:00;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3818,392;1388,545;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_43_98_00_15_30_01_;0
2024-05-01 01:18:01;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3818,392;1389,821;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_98_00_15_34_fd_;0
2024-05-01 01:19:03;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3818,393;1439,270;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_43_99_00_15_f6_26_;0
2024-05-01 01:20:04;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3818,394;1379,228;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_43_9a_00_15_0b_9c_;0
2024-05-01 01:21:06;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3818,395;1422,265;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_9b_00_15_b3_b9_;0
2024-05-01 01:22:07;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3818,395;1381,026;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_43_9b_00_15_12_a2_;0
2024-05-01 01:23:13;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3818,396;1405,376;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_43_9c_00_15_71_c0_;0
2024-05-01 01:24:14;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3818,397;1404,484;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_9d_00_15_6e_44_;0
2024-05-01 01:25:16;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3818,398;1384,975;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_9e_00_15_22_0f_;0
2024-05-01 01:26:17;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,398;1411,399;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_43_9e_00_15_89_47_;0
2024-05-01 01:27:19;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,399;1390,475;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_9f_00_15_37_8b_;0
2024-05-01 01:28:26;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3818,400;1386,305;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_43_a0_00_15_27_41_;0
2024-05-01 01:29:27;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3818,401;1405,186;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_43_a1_00_15_71_02_;0
2024-05-01 01:30:29;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3818,402;1382,730;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_43_a2_00_15_19_4a_;0
2024-05-01 01:31:31;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3818,402;1424,638;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_43_a2_00_15_bc_fe_;0
2024-05-01 01:32:33;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3818,403;1431,083;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_43_a3_00_15_d6_2b_;0
2024-05-01 01:33:39;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3818,404;1395,414;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_43_a4_00_15_4a_d6_;0
2024-05-01 01:34:41;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,405;1406,913;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_a5_00_15_77_c1_;0
2024-05-01 01:35:42;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,405;1389,445;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_a5_00_15_33_85_;0
2024-05-01 01:36:44;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3818,406;1420,308;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_43_a6_00_15_ac_14_;0
2024-05-01 01:37:46;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3818,407;1386,597;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_43_a7_00_15_28_65_;0
2024-05-01 01:38:47;0,044;0,976;0,024;0,058;0,200;225,20;49,90;3818,408;1415,168;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_3a_43_a8_00_15_98_00_;0
2024-05-01 01:39:54;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,408;1417,798;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_a8_00_15_a2_46_;0
2024-05-01 01:40:55;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3818,409;1399,858;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_43_a9_00_15_5c_32_;0
2024-05-01 01:41:57;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3818,410;1379,219;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_43_aa_00_15_0b_93_;0
2024-05-01 01:43:47;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3818,411;1411,635;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_43_ab_00_15_8a_33_;0
2024-05-01 01:44:49;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,412;1419,203;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_ac_00_15_a7_c3_;0
2024-05-01 01:45:50;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3818,413;1383,716;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_43_ad_00_15_1d_24_;0
2024-05-01 01:46:52;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3818,414;1430,771;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_ae_00_15_d4_f3_;0
2024-05-01 01:47:54;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3818,414;1384,774;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_43_ae_00_15_21_46_;0
2024-05-01 01:49:00;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,415;1428,778;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_43_af_00_15_cd_2a_;0
2024-05-01 01:50:01;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,416;1385,025;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_b0_00_15_22_41_;0
2024-05-01 01:51:03;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3818,417;1391,189;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_b1_00_15_3a_55_;0
2024-05-01 01:52:04;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3818,417;1434,010;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_43_b1_00_15_e1_9a_;0
2024-05-01 01:53:11;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3818,418;1384,950;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_b2_00_15_21_f6_;0
2024-05-01 01:54:13;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3818,419;1415,379;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_43_b3_00_15_98_d3_;0
2024-05-01 01:55:15;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3818,420;1427,656;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_b4_00_15_c8_c8_;0
2024-05-01 01:56:17;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3818,421;1430,448;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_b5_00_15_d3_b0_;0
2024-05-01 01:57:24;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,421;1394,280;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_b5_00_15_46_68_;0
2024-05-01 01:58:25;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,422;1425,984;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_b6_00_15_c2_40_;0
2024-05-01 01:59:27;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3818,423;1377,588;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_b7_00_15_05_34_;0
2024-05-01 02:00:28;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3818,424;1377,649;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_43_b8_00_15_05_71_;0
2024-05-01 02:01:30;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3818,424;1390,524;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_43_b8_00_15_37_bc_;0
2024-05-01 02:02:37;0,044;0,974;0,026;0,059;0,200;225,80;49,90;3818,425;1416,710;'01_03_14_08_d2_00_02_01_f3_00_2c_00_1a_00_3b_03_ce_00_3a_43_b9_00_15_9e_06_;0
2024-05-01 02:03:38;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3818,426;1422,258;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_43_ba_00_15_b3_b2_;0
2024-05-01 02:04:39;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3818,427;1441,456;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_43_bb_00_15_fe_b0_;0
2024-05-01 02:05:41;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3818,428;1411,554;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_43_bc_00_15_89_e2_;0
2024-05-01 02:06:42;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3818,428;1427,114;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_43_bc_00_15_c6_aa_;0
2024-05-01 02:07:43;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,429;1415,041;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_bd_00_15_97_81_;0
2024-05-01 02:08:50;0,045;0,996;0,025;0,059;0,200;225,80;50,00;3818,430;1437,378;'01_03_14_08_d2_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_43_be_00_15_ee_c2_;0
2024-05-01 02:09:52;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3818,431;1421,365;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_bf_00_15_b0_35_;0
2024-05-01 02:10:53;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3818,431;1436,661;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_43_bf_00_15_eb_f5_;0
2024-05-01 02:11:54;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3818,432;1423,925;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_43_c0_00_15_ba_35_;0
2024-05-01 02:12:56;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3818,433;1390,792;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_43_c1_00_15_38_c8_;0
2024-05-01 02:14:02;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3818,434;1429,362;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_43_c2_00_15_cf_72_;0
2024-05-01 02:15:04;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3818,434;1428,366;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_c2_00_15_cb_8e_;0
2024-05-01 02:16:06;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3818,435;1408,681;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_43_c3_00_15_7e_a9_;0
2024-05-01 02:17:07;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3818,436;1428,975;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_43_c4_00_15_cd_ef_;0
2024-05-01 02:18:08;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3818,437;1388,765;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_43_c5_00_15_30_dd_;0
2024-05-01 02:19:15;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3818,438;1383,186;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_43_c6_00_15_1b_12_;0
2024-05-01 02:20:17;0,045;0,996;0,025;0,059;0,200;225,90;49,90;3818,438;1381,413;'01_03_14_08_d3_00_02_01_f3_00_2d_00_19_00_3b_03_e4_00_3a_43_c6_00_15_14_25_;0
2024-05-01 02:21:19;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3818,439;1408,710;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_43_c7_00_15_7e_c6_;0
2024-05-01 02:22:20;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3818,440;1405,892;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_43_c8_00_15_73_c4_;0
2024-05-01 02:23:22;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3818,441;1382,036;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_43_c9_00_15_16_94_;0
2024-05-01 02:24:29;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,441;1390,743;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_43_c9_00_15_38_97_;0
2024-05-01 02:25:31;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3818,442;1427,411;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_43_ca_00_15_c7_d3_;0
2024-05-01 02:26:32;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,443;1428,947;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_cb_00_15_cd_d3_;0
2024-05-01 02:27:33;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,444;1408,018;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_cc_00_15_7c_12_;0
2024-05-01 02:28:35;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3818,445;1413,127;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_43_cd_00_15_90_07_;0
2024-05-01 02:29:37;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3818,445;1403,178;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_43_cd_00_15_69_2a_;0
2024-05-01 02:30:43;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3818,446;1413,745;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_43_ce_00_15_92_71_;0
2024-05-01 02:31:44;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3818,447;1426,353;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_43_cf_00_15_c3_b1_;0
2024-05-01 02:32:45;0,045;0,990;0,026;0,060;0,200;227,10;50,00;3818,448;1381,061;'01_03_14_08_df_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_3a_43_d0_00_15_12_c5_;0
2024-05-01 02:33:47;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3818,448;1409,219;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_43_d0_00_15_80_c3_;0
2024-05-01 02:34:48;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,449;1414,657;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_43_d1_00_15_96_01_;0
2024-05-01 02:35:50;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,450;1411,558;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_43_d2_00_15_89_e6_;0
2024-05-01 02:36:57;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3818,451;1421,848;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_d3_00_15_b2_18_;0
2024-05-01 02:37:58;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,452;1437,560;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_43_d4_00_15_ef_78_;0
2024-05-01 02:38:59;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3818,452;1416,652;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_43_d4_00_15_9d_cc_;0
2024-05-01 02:40:01;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,453;1436,915;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_43_d5_00_15_ec_f3_;0
2024-05-01 02:41:02;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3818,454;1412,901;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_43_d6_00_15_8f_25_;0
2024-05-01 02:42:03;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3818,455;1377,460;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_43_d7_00_15_04_b4_;0
2024-05-01 02:43:50;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3818,456;1433,841;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_43_d8_00_15_e0_f1_;0
2024-05-01 02:44:51;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,457;1382,339;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_43_d9_00_15_17_c3_;0
2024-05-01 02:45:52;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,457;1390,930;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_43_d9_00_15_39_52_;0
2024-05-01 02:46:54;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3818,458;1401,271;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_43_da_00_15_61_b7_;0
2024-05-01 02:47:56;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,459;1422,851;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_43_db_00_15_b6_03_;0
2024-05-01 02:49:02;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3818,460;1421,095;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_43_dc_00_15_af_27_;0
2024-05-01 02:50:03;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,460;1414,772;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_dc_00_15_96_74_;0
2024-05-01 02:51:05;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3818,461;1440,014;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_43_dd_00_15_f9_0e_;0
2024-05-01 02:52:06;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3818,462;1437,359;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_43_de_00_15_ee_af_;0
2024-05-01 02:53:07;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3818,463;1400,615;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_43_df_00_15_5f_27_;0
2024-05-01 02:54:14;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3818,463;1384,396;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_df_00_15_1f_cc_;0
2024-05-01 02:55:15;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3818,464;1421,336;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_43_e0_00_15_b0_18_;0
2024-05-01 02:56:17;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3818,465;1397,973;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_43_e1_00_15_54_d5_;0
2024-05-01 02:57:19;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,466;1394,847;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_43_e2_00_15_48_9f_;0
2024-05-01 02:58:26;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3818,467;1438,997;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_43_e3_00_15_f5_15_;0
2024-05-01 02:59:28;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3818,467;1439,919;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_e3_00_15_f8_af_;0
2024-05-01 03:00:29;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3818,468;1432,868;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_43_e4_00_15_dd_24_;0
2024-05-01 03:01:30;0,045;0,991;0,026;0,060;0,200;227,00;50,00;3818,469;1388,535;'01_03_14_08_de_00_02_01_f4_00_2d_00_1a_00_3c_03_df_00_3a_43_e5_00_15_2f_f7_;0
2024-05-01 03:02:32;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,470;1427,651;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_43_e6_00_15_c8_c3_;0
2024-05-01 03:03:39;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3818,471;1441,388;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_43_e7_00_15_fe_6c_;0
2024-05-01 03:04:40;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3818,471;1388,813;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_43_e7_00_15_31_0d_;0
2024-05-01 03:05:42;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3818,472;1431,657;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_43_e8_00_15_d8_69_;0
2024-05-01 03:06:43;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3818,473;1421,209;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_43_e9_00_15_af_99_;0
2024-05-01 03:07:51;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3818,474;1385,789;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_43_ea_00_15_25_3d_;0
2024-05-01 03:08:52;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3818,474;1440,741;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_43_ea_00_15_fb_e5_;0
2024-05-01 03:09:54;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,475;1406,865;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_eb_00_15_77_91_;0
2024-05-01 03:10:55;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3818,476;1397,577;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_43_ec_00_15_53_49_;0
2024-05-01 03:11:57;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3818,477;1393,052;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_43_ed_00_15_41_9c_;0
2024-05-01 03:13:03;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,478;1402,768;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_43_ee_00_15_67_90_;0
2024-05-01 03:14:05;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3818,478;1417,119;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_43_ee_00_15_9f_9f_;0
2024-05-01 03:15:06;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3818,479;1403,883;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_ef_00_15_6b_eb_;0
2024-05-01 03:16:07;0,044;0,974;0,026;0,058;0,200;225,70;50,00;3818,480;1392,902;'01_03_14_08_d1_00_02_01_f4_00_2c_00_1a_00_3a_03_ce_00_3a_43_f0_00_15_41_06_;0
2024-05-01 03:17:09;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,481;1437,150;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_f1_00_15_ed_de_;0
2024-05-01 03:18:11;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3818,481;1392,389;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_43_f1_00_15_3f_05_;0
2024-05-01 03:19:18;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3818,482;1381,601;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_43_f2_00_15_14_e1_;0
2024-05-01 03:20:19;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3818,483;1405,410;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_f3_00_15_71_e2_;0
2024-05-01 03:21:20;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,484;1441,247;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_f4_00_15_fd_df_;0
2024-05-01 03:22:21;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3818,484;1438,363;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_43_f4_00_15_f2_9b_;0
2024-05-01 03:23:23;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3818,485;1417,615;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_43_f5_00_15_a1_8f_;0
2024-05-01 03:24:29;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3818,486;1436,011;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_43_f6_00_15_e9_6b_;0
2024-05-01 03:25:30;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3818,487;1395,254;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_43_f7_00_15_4a_36_;0
2024-05-01 03:26:31;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,488;1388,209;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_43_f8_00_15_2e_b1_;0
2024-05-01 03:27:33;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3818,488;1427,180;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_43_f8_00_15_c6_ec_;0
2024-05-01 03:28:34;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3818,489;1390,556;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_43_f9_00_15_37_dc_;0
2024-05-01 03:29:36;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,490;1435,145;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_43_fa_00_15_e6_09_;0
2024-05-01 03:30:43;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3818,491;1434,445;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_43_fb_00_15_e3_4d_;0
2024-05-01 03:31:45;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3818,491;1387,503;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_43_fb_00_15_2b_ef_;0
2024-05-01 03:32:47;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3818,492;1437,190;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_43_fc_00_15_ee_06_;0
2024-05-01 03:33:48;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,493;1423,407;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_43_fd_00_15_b8_2f_;0
2024-05-01 03:34:50;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3818,494;1419,043;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_43_fe_00_15_a7_23_;0
2024-05-01 03:35:55;0,045;0,992;0,026;0,060;0,200;226,80;50,00;3818,495;1423,499;'01_03_14_08_dc_00_02_01_f4_00_2d_00_1a_00_3c_03_e0_00_3a_43_ff_00_15_b8_8b_;0
2024-05-01 03:36:58;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3818,495;1390,125;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_43_ff_00_15_36_2d_;0
2024-05-01 03:37:59;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3818,496;1393,301;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_44_00_00_15_42_95_;0
2024-05-01 03:39:01;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,497;1423,389;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_44_01_00_15_b8_1d_;0
2024-05-01 03:40:07;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3818,498;1435,826;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_44_02_00_15_e8_b2_;0
2024-05-01 03:41:09;0,045;0,992;0,026;0,060;0,200;226,80;50,00;3818,498;1386,511;'01_03_14_08_dc_00_02_01_f4_00_2d_00_1a_00_3c_03_e0_00_3a_44_02_00_15_28_0f_;0
2024-05-01 03:42:11;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3818,499;1404,007;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_44_03_00_15_6c_67_;0
2024-05-01 03:43:53;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,500;1403,265;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_04_00_15_69_81_;0
2024-05-01 03:44:54;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,501;1390,657;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_05_00_15_38_41_;0
2024-05-01 03:45:56;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3818,502;1427,133;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_06_00_15_c6_bd_;0
2024-05-01 03:46:58;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,503;1406,605;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_07_00_15_76_8d_;0
2024-05-01 03:47:59;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3818,503;1395,569;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_07_00_15_4b_71_;0
2024-05-01 03:49:01;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3818,504;1392,995;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_44_08_00_15_41_63_;0
2024-05-01 03:50:06;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3818,505;1433,202;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_44_09_00_15_de_72_;0
2024-05-01 03:51:08;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3818,506;1438,755;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_44_0a_00_15_f4_23_;0
2024-05-01 03:52:10;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,507;1428,635;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_0b_00_15_cc_9b_;0
2024-05-01 03:53:12;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,507;1382,228;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_0b_00_15_17_54_;0
2024-05-01 03:54:18;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3818,508;1386,138;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_44_0c_00_15_26_9a_;0
2024-05-01 03:55:19;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3818,509;1394,146;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_44_0d_00_15_45_e2_;0
2024-05-01 03:56:20;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3818,510;1396,353;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_0e_00_15_4e_81_;0
2024-05-01 03:57:22;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3818,510;1391,273;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_0e_00_15_3a_a9_;0
2024-05-01 03:58:24;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,511;1381,073;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_0f_00_15_12_d1_;0
2024-05-01 03:59:24;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,512;1402,707;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_10_00_15_67_53_;0
2024-05-01 04:00:25;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3818,513;1398,636;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_11_00_15_57_6c_;0
2024-05-01 04:01:32;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3818,514;1410,745;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_12_00_15_86_b9_;0
2024-05-01 04:02:33;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3818,514;1425,980;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_12_00_15_c2_3c_;0
2024-05-01 04:03:35;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,515;1430,295;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_13_00_15_d3_17_;0
2024-05-01 04:04:37;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3818,516;1376,955;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_44_14_00_15_02_bb_;0
2024-05-01 04:05:39;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3818,517;1413,473;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_15_00_15_91_61_;0
2024-05-01 04:06:46;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3818,517;1407,364;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_44_15_00_15_79_84_;0
2024-05-01 04:07:47;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3818,518;1420,679;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_44_16_00_15_ad_87_;0
2024-05-01 04:08:50;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3818,519;1391,970;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_44_17_00_15_3d_62_;0
2024-05-01 04:09:52;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3818,520;1421,125;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_18_00_15_af_45_;0
2024-05-01 04:10:58;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,521;1423,185;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_19_00_15_b7_51_;0
2024-05-01 04:11:59;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3818,521;1399,926;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_44_19_00_15_5c_76_;0
2024-05-01 04:13:01;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,522;1406,781;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_1a_00_15_77_3d_;0
2024-05-01 04:14:03;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,523;1428,830;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_1b_00_15_cd_5e_;0
2024-05-01 04:15:10;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3818,524;1386,523;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_44_1c_00_15_28_1b_;0
2024-05-01 04:16:11;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3818,524;1427,119;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_1c_00_15_c6_af_;0
2024-05-01 04:17:12;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3818,525;1441,711;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_1d_00_15_ff_af_;0
2024-05-01 04:18:13;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3818,526;1380,271;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_1e_00_15_0f_af_;0
2024-05-01 04:19:14;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3818,527;1391,083;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_1f_00_15_39_eb_;0
2024-05-01 04:20:16;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3818,527;1390,255;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_1f_00_15_36_af_;0
2024-05-01 04:21:22;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3818,528;1403,596;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_20_00_15_6a_cc_;0
2024-05-01 04:22:23;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3818,529;1380,252;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_44_21_00_15_0f_9c_;0
2024-05-01 04:23:25;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,530;1439,472;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_22_00_15_f6_f0_;0
2024-05-01 04:24:27;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3818,531;1440,231;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_23_00_15_f9_e7_;0
2024-05-01 04:25:33;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3818,531;1393,623;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_23_00_15_43_d7_;0
2024-05-01 04:26:34;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3818,532;1423,913;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_44_24_00_15_ba_29_;0
2024-05-01 04:27:35;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,533;1437,108;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_25_00_15_ed_b4_;0
2024-05-01 04:28:36;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3818,534;1401,198;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_26_00_15_61_6e_;0
2024-05-01 04:29:38;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,534;1435,418;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_44_26_00_15_e7_1a_;0
2024-05-01 04:30:45;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,535;1423,066;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_44_27_00_15_b6_da_;0
2024-05-01 04:31:47;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3818,536;1389,077;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_28_00_15_32_15_;0
2024-05-01 04:32:48;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,537;1387,959;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_29_00_15_2d_b7_;0
2024-05-01 04:33:49;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3818,537;1390,417;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_44_29_00_15_37_51_;0
2024-05-01 04:34:51;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3818,538;1440,429;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_44_2a_00_15_fa_ad_;0
2024-05-01 04:35:52;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,539;1398,947;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_44_2b_00_15_58_a3_;0
2024-05-01 04:36:58;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,540;1392,054;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_2c_00_15_3d_b6_;0
2024-05-01 04:38:00;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3818,541;1401,709;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_44_2d_00_15_63_6d_;0
2024-05-01 04:39:01;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3818,541;1438,256;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_2d_00_15_f2_30_;0
2024-05-01 04:40:02;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,542;1393,371;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_2e_00_15_42_db_;0
2024-05-01 04:41:03;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,543;1382,754;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_44_2f_00_15_19_62_;0
2024-05-01 04:42:04;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3818,544;1439,004;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_44_30_00_15_f5_1c_;0
2024-05-01 04:43:56;0,044;0,973;0,025;0,058;0,200;226,10;49,90;3818,545;1416,184;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_44_31_00_15_9b_f8_;0
2024-05-01 04:44:58;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3818,546;1384,833;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_44_32_00_15_21_81_;0
2024-05-01 04:45:59;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3818,547;1413,733;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_44_33_00_15_92_65_;0
2024-05-01 04:47:00;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3818,547;1425,162;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_44_33_00_15_bf_0a_;0
2024-05-01 04:48:02;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3818,548;1383,076;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_34_00_15_1a_a4_;0
2024-05-01 04:49:04;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,549;1431,362;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_35_00_15_d7_42_;0
2024-05-01 04:50:10;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3818,550;1400,896;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_44_36_00_15_60_40_;0
2024-05-01 04:51:11;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3818,550;1396,935;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_44_36_00_15_50_c7_;0
2024-05-01 04:52:13;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3818,551;1393,885;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_44_37_00_15_44_dd_;0
2024-05-01 04:53:20;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3818,552;1385,667;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_44_38_00_15_24_c3_;0
2024-05-01 04:54:22;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3818,553;1384,930;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_39_00_15_21_e2_;0
2024-05-01 04:55:23;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3818,553;1430,960;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_44_39_00_15_d5_b0_;0
2024-05-01 04:56:24;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3818,554;1393,204;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_3a_00_15_42_34_;0
2024-05-01 04:57:26;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,555;1397,535;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_3b_00_15_53_1f_;0
2024-05-01 04:58:27;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3818,556;1434,008;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_44_3c_00_15_e1_98_;0
2024-05-01 04:59:28;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3818,556;1426,865;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_44_3c_00_15_c5_b1_;0
2024-05-01 05:00:35;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3818,557;1386,512;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_44_3d_00_15_28_10_;0
2024-05-01 05:01:36;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3818,558;1431,329;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_44_3e_00_15_d7_21_;0
2024-05-01 05:02:38;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3818,559;1408,777;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_44_3f_00_15_7f_09_;0
2024-05-01 05:03:40;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3818,560;1423,161;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_44_40_00_15_b7_39_;0
2024-05-01 05:04:41;0,044;0,976;0,024;0,057;0,200;225,20;49,90;3818,560;1379,760;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_39_03_d0_00_3a_44_40_00_15_0d_b0_;0
2024-05-01 05:05:42;0,044;0,978;0,024;0,057;0,200;224,90;50,00;3818,561;1438,846;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_44_41_00_15_f4_7e_;0
2024-05-01 05:06:49;0,043;0,955;0,024;0,057;0,200;225,00;49,90;3818,562;1439,097;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_39_03_bb_00_3a_44_42_00_15_f5_79_;0
2024-05-01 05:07:51;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3818,563;1430,278;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_43_00_15_d3_06_;0
2024-05-01 05:08:52;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,563;1431,956;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_43_00_15_d9_94_;0
2024-05-01 05:09:53;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,564;1402,965;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_44_00_15_68_55_;0
2024-05-01 05:10:55;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3818,565;1382,904;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_45_00_15_19_f8_;0
2024-05-01 05:12:02;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3818,566;1427,451;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_44_46_00_15_c7_fb_;0
2024-05-01 05:13:04;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3818,567;1430,060;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_47_00_15_d2_2c_;0
