Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-01 05:14:05;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,567;1406,809;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_47_00_15_77_59_;0
2024-05-01 05:15:06;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3818,568;1407,654;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_48_00_15_7a_a6_;0
2024-05-01 05:16:08;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3818,569;1400,540;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_44_49_00_15_5e_dc_;0
2024-05-01 05:17:15;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3818,570;1432,422;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_4a_00_15_db_66_;0
2024-05-01 05:18:17;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3818,570;1420,855;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_4a_00_15_ae_37_;0
2024-05-01 05:19:18;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3818,571;1398,870;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_4b_00_15_58_56_;0
2024-05-01 05:20:19;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3818,572;1416,194;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_44_4c_00_15_9c_02_;0
2024-05-01 05:21:21;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,573;1392,163;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_4d_00_15_3e_23_;0
2024-05-01 05:22:27;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3818,574;1384,751;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_4e_00_15_21_2f_;0
2024-05-01 05:23:28;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3818,574;1423,007;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_44_4e_00_15_b6_9f_;0
2024-05-01 05:24:29;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3818,575;1401,939;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_44_4f_00_15_64_53_;0
2024-05-01 05:25:31;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3818,576;1392,937;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_50_00_15_41_29_;0
2024-05-01 05:26:32;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3818,577;1406,829;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_51_00_15_77_6d_;0
2024-05-01 05:27:33;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,577;1441,765;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_51_00_15_ff_e5_;0
2024-05-01 05:28:34;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3818,578;1428,949;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_52_00_15_cd_d5_;0
2024-05-01 05:29:41;0,044;0,968;0,027;0,060;0,200;227,20;50,00;3818,579;1412,084;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3c_03_c8_00_3a_44_53_00_15_8b_f4_;0
2024-05-01 05:30:42;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3818,580;1438,502;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_44_54_00_15_f3_26_;0
2024-05-01 05:31:43;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3818,580;1402,732;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_54_00_15_67_6c_;0
2024-05-01 05:32:46;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3818,581;1390,252;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_55_00_15_36_ac_;0
2024-05-01 05:33:47;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3818,582;1423,673;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_56_00_15_b9_39_;0
2024-05-01 05:34:53;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3818,583;1418,113;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_44_57_00_15_a3_81_;0
2024-05-01 05:35:55;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3818,584;1393,010;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_44_58_00_15_41_72_;0
2024-05-01 05:36:57;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3818,584;1382,918;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_44_58_00_15_1a_06_;0
2024-05-01 05:37:58;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3818,585;1381,454;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_44_59_00_15_14_4e_;0
2024-05-01 05:39:05;0,045;0,984;0,027;0,060;0,200;228,50;50,00;3818,586;1402,395;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1b_00_3c_03_d8_00_3a_44_5a_00_15_66_1b_;0
2024-05-01 05:40:07;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3818,587;1380,106;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_44_5b_00_15_0f_0a_;0
2024-05-01 05:41:09;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3818,587;1386,746;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_5b_00_15_28_fa_;0
2024-05-01 05:42:10;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3818,588;1405,147;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_44_5c_00_15_70_db_;0
2024-05-01 05:43:59;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3818,590;1376,315;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_44_5e_00_15_00_3b_;0
2024-05-01 05:45:00;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3818,590;1394,730;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_44_5e_00_15_48_2a_;0
2024-05-01 05:46:02;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,591;1416,742;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_5f_00_15_9e_26_;0
2024-05-01 05:47:03;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3818,592;1411,098;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_44_60_00_15_88_1a_;0
2024-05-01 05:48:10;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3818,593;1383,402;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_44_61_00_15_1b_ea_;0
2024-05-01 05:49:11;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3818,593;1378,551;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_61_00_15_08_f7_;0
2024-05-01 05:50:13;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3818,594;1399,662;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_62_00_15_5b_6e_;0
2024-05-01 05:51:14;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3818,595;1440,975;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_44_63_00_15_fc_cf_;0
2024-05-01 05:52:21;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3818,596;1416,338;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_44_64_00_15_9c_92_;0
2024-05-01 05:53:23;0,045;0,991;0,026;0,060;0,200;227,00;50,00;3818,597;1388,395;'01_03_14_08_de_00_02_01_f4_00_2d_00_1a_00_3c_03_df_00_3a_44_65_00_15_2f_6b_;0
2024-05-01 05:54:24;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3818,597;1438,322;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_44_65_00_15_f2_72_;0
2024-05-01 05:55:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3818,598;1412,123;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_66_00_15_8c_1b_;0
2024-05-01 05:56:27;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,599;1384,427;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_67_00_15_1f_eb_;0
2024-05-01 05:57:34;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,600;1388,520;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_68_00_15_2f_e8_;0
2024-05-01 05:58:34;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3818,600;1425,636;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_44_68_00_15_c0_e4_;0
2024-05-01 05:59:35;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3818,601;1393,620;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_69_00_15_43_d4_;0
2024-05-01 06:00:37;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,602;1412,648;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_6a_00_15_8e_28_;0
2024-05-01 06:01:39;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3818,603;1434,132;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_6b_00_15_e2_14_;0
2024-05-01 06:02:41;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3818,603;1383,896;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_44_6b_00_15_1d_d8_;0
2024-05-01 06:03:42;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3818,604;1404,457;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_44_6c_00_15_6e_29_;0
2024-05-01 06:04:48;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3818,605;1414,218;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_44_6d_00_15_94_4a_;0
2024-05-01 06:05:50;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3818,606;1413,170;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_44_6e_00_15_90_32_;0
2024-05-01 06:06:51;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3818,607;1426,702;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_44_6f_00_15_c5_0e_;0
2024-05-01 06:07:52;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,607;1439,569;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_6f_00_15_f7_51_;0
2024-05-01 06:08:54;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3818,608;1424,514;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_44_70_00_15_bc_82_;0
2024-05-01 06:10:01;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3818,609;1379,185;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_71_00_15_0b_71_;0
2024-05-01 06:11:02;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3818,610;1403,560;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_44_72_00_15_6a_a8_;0
2024-05-01 06:12:03;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3818,610;1424,652;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_44_72_00_15_bd_0c_;0
2024-05-01 06:13:04;0,048;1,000;0,025;0,064;0,200;225,30;50,00;3818,611;1383,088;'01_03_14_08_cd_00_02_01_f4_00_30_00_19_00_40_03_e8_00_3a_44_73_00_15_1a_b0_;0
2024-05-01 06:14:06;0,045;1,000;0,024;0,059;0,200;224,70;50,00;3818,612;1380,219;'01_03_14_08_c7_00_02_01_f4_00_2d_00_18_00_3b_03_e8_00_3a_44_74_00_15_0f_7b_;0
2024-05-01 06:15:07;0,044;0,984;0,023;0,058;0,200;223,50;49,90;3818,613;1400,613;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_3a_44_75_00_15_5f_25_;0
2024-05-01 06:16:09;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3818,613;1397,331;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_44_75_00_15_52_53_;0
2024-05-01 06:17:15;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3818,614;1422,846;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_44_76_00_15_b5_fe_;0
2024-05-01 06:18:17;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3818,615;1441,113;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_44_77_00_15_fd_59_;0
2024-05-01 06:19:19;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3818,616;1433,702;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_44_78_00_15_e0_66_;0
2024-05-01 06:20:20;0,044;0,982;0,023;0,058;0,200;224,00;49,90;3818,617;1412,104;'01_03_14_08_c0_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_3a_44_79_00_15_8c_08_;0
2024-05-01 06:21:27;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3818,617;1422,890;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_44_79_00_15_b6_2a_;0
2024-05-01 06:22:29;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3818,618;1379,397;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_44_7a_00_15_0c_45_;0
2024-05-01 06:23:30;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3818,619;1433,710;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_44_7b_00_15_e0_6e_;0
2024-05-01 06:24:37;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3818,620;1439,047;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_44_7c_00_15_f5_47_;0
2024-05-01 06:25:39;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3818,621;1399,924;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_44_7d_00_15_5c_74_;0
2024-05-01 06:26:40;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3818,621;1420,750;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_44_7d_00_15_ad_ce_;0
2024-05-01 06:27:42;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3818,622;1382,374;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_44_7e_00_15_17_e6_;0
2024-05-01 06:28:44;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3818,623;1439,340;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_44_7f_00_15_f6_6c_;0
2024-05-01 06:29:50;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3818,624;1406,365;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_44_80_00_15_75_9d_;0
2024-05-01 06:30:51;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3818,624;1397,040;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_44_80_00_15_51_30_;0
2024-05-01 06:31:54;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3818,625;1383,098;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_44_81_00_15_1a_ba_;0
2024-05-01 06:32:55;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3818,626;1415,492;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_44_82_00_15_99_44_;0
2024-05-01 06:33:58;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3818,627;1413,485;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_44_83_00_15_91_6d_;0
2024-05-01 06:35:04;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3818,627;1430,995;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_44_83_00_15_d5_d3_;0
2024-05-01 06:36:05;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3818,628;1376,509;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_44_84_00_15_00_fd_;0
2024-05-01 06:37:06;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3818,629;1414,841;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_44_85_00_15_96_b9_;0
2024-05-01 06:38:07;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3818,630;1408,375;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_44_86_00_15_7d_77_;0
2024-05-01 06:39:15;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3818,630;1428,597;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_44_86_00_15_cc_75_;0
2024-05-01 06:40:16;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3818,631;1394,718;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_44_87_00_15_48_1e_;0
2024-05-01 06:41:17;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3818,632;1392,415;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_44_88_00_15_3f_1f_;0
2024-05-01 06:42:19;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3818,633;1421,717;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_44_89_00_15_b1_95_;0
2024-05-01 06:44:01;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3818,634;1381,867;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_44_8a_00_15_15_eb_;0
2024-05-01 06:45:03;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3818,635;1387,859;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_44_8b_00_15_2d_53_;0
2024-05-01 06:46:04;0,044;0,986;0,024;0,058;0,200;223,10;50,00;3818,636;1427,603;'01_03_14_08_b7_00_02_01_f4_00_2c_00_18_00_3a_03_da_00_3a_44_8c_00_15_c8_93_;0
2024-05-01 06:47:05;0,044;0,989;0,023;0,057;0,200;222,40;50,00;3818,636;1388,483;'01_03_14_08_b0_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_44_8c_00_15_2f_c3_;0
2024-05-01 06:48:06;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3818,637;1381,437;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_44_8d_00_15_14_3d_;0
2024-05-01 06:49:08;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3818,638;1428,875;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_44_8e_00_15_cd_8b_;0
2024-05-01 06:50:14;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3818,639;1439,231;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_44_8f_00_15_f5_ff_;0
2024-05-01 06:51:16;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3818,639;1402,514;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_44_8f_00_15_66_92_;0
2024-05-01 06:52:16;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3818,640;1384,668;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_44_90_00_15_20_dc_;0
2024-05-01 06:53:18;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3818,641;1396,674;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_44_91_00_15_4f_c2_;0
2024-05-01 06:54:19;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3818,642;1385,202;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_44_92_00_15_22_f2_;0
2024-05-01 06:55:21;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3818,642;1419,280;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_44_92_00_15_a8_10_;0
2024-05-01 06:56:27;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3818,643;1436,960;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_44_93_00_15_ed_20_;0
2024-05-01 06:57:29;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3818,644;1394,705;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_44_94_00_15_48_11_;0
2024-05-01 06:58:30;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3818,645;1389,591;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_44_95_00_15_34_17_;0
2024-05-01 06:59:32;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3818,645;1417,313;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_44_95_00_15_a0_61_;0
2024-05-01 07:00:38;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3818,646;1409,079;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_44_96_00_15_80_37_;0
2024-05-01 07:01:40;0,044;0,979;0,025;0,059;0,200;224,70;49,90;3818,647;1389,873;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3b_03_d3_00_3a_44_97_00_15_35_31_;0
2024-05-01 07:02:42;0,044;0,979;0,025;0,059;0,200;224,50;49,90;3818,648;1408,138;'01_03_14_08_c5_00_02_01_f3_00_2c_00_19_00_3b_03_d3_00_3a_44_98_00_15_7c_8a_;0
2024-05-01 07:03:43;0,044;0,978;0,025;0,059;0,200;224,90;49,90;3818,649;1388,251;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3b_03_d2_00_3a_44_99_00_15_2e_db_;0
2024-05-01 07:04:45;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3818,649;1421,364;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_44_99_00_15_b0_34_;0
2024-05-01 07:05:52;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3818,650;1378,130;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_44_9a_00_15_07_52_;0
2024-05-01 07:06:54;0,044;0,984;0,023;0,057;0,200;223,50;49,90;3818,651;1387,488;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_44_9b_00_15_2b_e0_;0
2024-05-01 07:07:56;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3818,652;1414,988;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_44_9c_00_15_97_4c_;0
2024-05-01 07:08:57;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3818,652;1435,561;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_3a_44_9c_00_15_e7_a9_;0
2024-05-01 07:09:59;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3818,653;1382,078;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_44_9d_00_15_16_be_;0
2024-05-01 07:11:05;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3818,654;1377,821;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_44_9e_00_15_06_1d_;0
2024-05-01 07:12:07;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3818,655;1391,115;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_44_9f_00_15_3a_0b_;0
2024-05-01 07:13:09;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3818,656;1402,833;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_44_a0_00_15_67_d1_;0
2024-05-01 07:14:10;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3818,656;1404,362;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_44_a0_00_15_6d_ca_;0
2024-05-01 07:15:12;0,044;0,989;0,023;0,058;0,200;222,30;50,00;3818,657;1390,828;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_3a_03_dd_00_3a_44_a1_00_15_38_ec_;0
2024-05-01 07:16:19;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3818,658;1400,221;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_44_a2_00_15_5d_9d_;0
2024-05-01 07:17:20;0,044;0,974;0,025;0,060;0,200;225,70;49,90;3818,659;1430,405;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3c_03_ce_00_3a_44_a3_00_15_d3_85_;0
2024-05-01 07:18:21;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3818,659;1378,816;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_44_a3_00_15_0a_00_;0
2024-05-01 07:19:23;0,044;0,977;0,025;0,059;0,200;225,10;49,90;3818,660;1439,151;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_3a_44_a4_00_15_f5_af_;0
2024-05-01 07:20:24;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3818,661;1391,655;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_44_a5_00_15_3c_27_;0
2024-05-01 07:21:26;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,662;1423,065;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_a6_00_15_b6_d9_;0
2024-05-01 07:22:32;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3818,662;1435,378;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_44_a6_00_15_e6_f2_;0
2024-05-01 07:23:33;0,044;0,973;0,026;0,059;0,200;226,00;49,90;3818,663;1393,916;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_44_a7_00_15_44_fc_;0
2024-05-01 07:24:35;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3818,664;1435,510;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_44_a8_00_15_e7_76_;0
2024-05-01 07:25:36;0,043;0,954;0,025;0,058;0,200;225,20;49,90;3818,665;1379,593;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_3a_44_a9_00_15_0d_09_;0
2024-05-01 07:26:37;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3818,666;1406,682;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_44_aa_00_15_76_da_;0
2024-05-01 07:27:39;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3818,666;1424,455;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_44_aa_00_15_bc_47_;0
2024-05-01 07:28:40;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3818,667;1380,777;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_44_ab_00_15_11_a9_;0
2024-05-01 07:29:46;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3818,668;1419,361;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_44_ac_00_15_a8_61_;0
2024-05-01 07:30:48;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3818,669;1383,504;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_44_ad_00_15_1c_50_;0
2024-05-01 07:31:50;0,044;0,979;0,025;0,058;0,200;224,70;49,90;3818,669;1382,572;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_3a_44_ad_00_15_18_ac_;0
2024-05-01 07:32:52;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3818,670;1414,777;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_44_ae_00_15_96_79_;0
2024-05-01 07:33:53;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,671;1382,538;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_44_af_00_15_18_8a_;0
2024-05-01 07:34:59;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3818,672;1379,238;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_44_b0_00_15_0b_a6_;0
2024-05-01 07:36:01;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3818,672;1395,904;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_44_b0_00_15_4c_c0_;0
2024-05-01 07:37:03;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3818,673;1391,266;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_44_b1_00_15_3a_a2_;0
2024-05-01 07:38:04;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3818,674;1423,146;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_44_b2_00_15_b7_2a_;0
2024-05-01 07:39:05;0,044;0,979;0,025;0,058;0,200;224,60;49,90;3818,675;1394,006;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_3a_44_b3_00_15_45_56_;0
2024-05-01 07:40:12;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3818,675;1396,434;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_44_b3_00_15_4e_d2_;0
2024-05-01 07:41:13;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3818,676;1423,209;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_44_b4_00_15_b7_69_;0
2024-05-01 07:42:14;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3818,677;1405,437;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_44_b5_00_15_71_fd_;0
2024-05-01 07:44:04;0,043;0,958;0,024;0,058;0,200;224,40;49,90;3818,678;1417,106;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_44_b6_00_15_9f_92_;0
2024-05-01 07:45:06;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3818,679;1415,309;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_44_b7_00_15_98_8d_;0
2024-05-01 07:46:07;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3818,680;1405,761;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_44_b8_00_15_73_41_;0
2024-05-01 07:47:09;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3818,681;1432,484;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_44_b9_00_15_db_a4_;0
2024-05-01 07:48:16;0,044;0,981;0,024;0,057;0,200;224,20;49,90;3818,681;1434,216;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_39_03_d5_00_3a_44_b9_00_15_e2_68_;0
2024-05-01 07:49:17;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3818,682;1419,391;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_44_ba_00_15_a8_7f_;0
2024-05-01 07:50:19;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3818,683;1438,725;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_44_bb_00_15_f4_05_;0
2024-05-01 07:51:21;0,044;0,968;0,027;0,060;0,200;227,20;49,90;3818,684;1441,027;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1b_00_3c_03_c8_00_3a_44_bc_00_15_fd_03_;0
2024-05-01 07:52:27;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3818,684;1411,222;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_44_bc_00_15_88_96_;0
2024-05-01 07:53:28;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3818,685;1439,220;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_44_bd_00_15_f5_f4_;0
2024-05-01 07:54:30;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3818,686;1402,291;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_44_be_00_15_65_b3_;0
2024-05-01 07:55:32;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3818,687;1439,299;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_44_bf_00_15_f6_43_;0
2024-05-01 07:56:33;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3818,688;1396,499;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_44_c0_00_15_4f_13_;0
2024-05-01 07:57:35;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3818,688;1438,406;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_44_c0_00_15_f2_c6_;0
2024-05-01 07:58:42;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3818,689;1384,147;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_44_c1_00_15_1e_d3_;0
2024-05-01 07:59:43;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3818,690;1381,345;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_44_c2_00_15_13_e1_;0
2024-05-01 08:00:44;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3818,691;1390,448;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_44_c3_00_15_37_70_;0
2024-05-01 08:01:45;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3818,691;1439,238;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_44_c3_00_15_f6_06_;0
2024-05-01 08:02:47;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3818,692;1429,239;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_44_c4_00_15_ce_f7_;0
2024-05-01 08:03:53;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3818,693;1398,265;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_44_c5_00_15_55_f9_;0
2024-05-01 08:04:54;0,044;0,973;0,026;0,059;0,200;226,10;49,90;3818,694;1386,718;'01_03_14_08_d5_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_44_c6_00_15_28_de_;0
2024-05-01 08:05:57;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3818,695;1377,035;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_44_c7_00_15_03_0b_;0
2024-05-01 08:06:58;0,043;0,950;0,026;0,059;0,200;226,30;49,90;3818,695;1425,638;'01_03_14_08_d7_00_02_01_f3_00_2b_00_1a_00_3b_03_b6_00_3a_44_c7_00_15_c0_e6_;0
2024-05-01 08:08:04;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3818,696;1416,725;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_3a_44_c8_00_15_9e_15_;0
2024-05-01 08:09:06;0,044;0,967;0,027;0,060;0,200;227,30;49,90;3818,697;1388,069;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_44_c9_00_15_2e_25_;0
2024-05-01 08:10:08;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3818,698;1388,110;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_44_ca_00_15_2e_4e_;0
2024-05-01 08:11:10;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3818,698;1412,833;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_44_ca_00_15_8e_e1_;0
2024-05-01 08:12:16;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3818,699;1422,937;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_44_cb_00_15_b6_59_;0
2024-05-01 08:13:18;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3818,700;1407,810;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_44_cc_00_15_7b_42_;0
2024-05-01 08:14:19;0,044;0,973;0,026;0,059;0,200;226,00;49,90;3818,701;1402,080;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_44_cd_00_15_64_e0_;0
2024-05-01 08:15:20;0,043;0,955;0,025;0,058;0,200;225,10;49,90;3818,702;1382,754;'01_03_14_08_cb_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_3a_44_ce_00_15_19_62_;0
2024-05-01 08:16:21;0,044;0,979;0,025;0,058;0,200;224,70;49,90;3818,702;1435,826;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_3a_44_ce_00_15_e8_b2_;0
2024-05-01 08:17:23;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3818,703;1427,367;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_44_cf_00_15_c7_a7_;0
2024-05-01 08:18:30;0,043;0,959;0,024;0,057;0,200;224,10;49,90;3818,704;1423,217;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_3a_44_d0_00_15_b7_71_;0
2024-05-01 08:19:31;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3818,705;1433,716;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_44_d1_00_15_e0_74_;0
2024-05-01 08:20:33;0,043;0,954;0,025;0,058;0,200;225,30;49,90;3818,705;1421,548;'01_03_14_08_cd_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_3a_44_d1_00_15_b0_ec_;0
2024-05-01 08:21:40;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3818,706;1384,204;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_44_d2_00_15_1f_0c_;0
2024-05-01 08:22:42;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3818,707;1391,517;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_44_d3_00_15_3b_9d_;0
2024-05-01 08:23:43;0,057;0,845;0,020;0,074;0,300;224,80;49,90;3818,708;1432,770;'01_03_14_08_c8_00_03_01_f3_00_39_00_14_00_4a_03_4d_00_3a_44_d4_00_15_dc_c2_;0
2024-05-01 08:24:45;0,058;0,861;0,020;0,075;0,300;224,50;50,00;3818,709;1441,087;'01_03_14_08_c5_00_03_01_f4_00_3a_00_14_00_4b_03_5d_00_3a_44_d5_00_15_fd_3f_;0
2024-05-01 08:25:51;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3818,710;1415,202;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_44_d6_00_15_98_22_;0
2024-05-01 08:26:54;0,055;0,818;0,019;0,071;0,300;224,10;49,90;3818,711;1386,994;'01_03_14_08_c1_00_03_01_f3_00_37_00_13_00_47_03_32_00_3a_44_d7_00_15_29_f2_;0
2024-05-01 08:27:55;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3818,712;1384,940;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_44_d8_00_15_21_ec_;0
2024-05-01 08:28:56;0,055;0,822;0,018;0,069;0,300;222,80;50,00;3818,713;1425,768;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_45_03_36_00_3a_44_d9_00_15_c1_68_;0
2024-05-01 08:29:58;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3818,713;1418,673;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_44_d9_00_15_a5_b1_;0
2024-05-01 08:30:59;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3818,714;1385,880;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_44_da_00_15_25_98_;0
2024-05-01 08:32:05;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3818,715;1439,657;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_44_db_00_15_f7_a9_;0
2024-05-01 08:33:07;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3818,716;1392,847;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_44_dc_00_15_40_cf_;0
2024-05-01 08:34:09;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3818,717;1382,968;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_44_dd_00_15_1a_38_;0
2024-05-01 08:35:11;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3818,718;1395,594;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_44_de_00_15_4b_8a_;0
2024-05-01 08:36:12;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3818,719;1386,422;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_44_df_00_15_27_b6_;0
2024-05-01 08:37:13;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3818,720;1415,190;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_3a_44_e0_00_15_98_16_;0
2024-05-01 08:38:19;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3818,721;1424,362;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_44_e1_00_15_bb_ea_;0
2024-05-01 08:39:20;0,055;0,818;0,019;0,071;0,300;224,00;49,90;3818,722;1377,280;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_47_03_32_00_3a_44_e2_00_15_04_00_;0
2024-05-01 08:40:23;0,055;0,822;0,019;0,070;0,300;222,80;50,00;3818,723;1438,057;'01_03_14_08_b4_00_03_01_f4_00_37_00_13_00_46_03_36_00_3a_44_e3_00_15_f1_69_;0
2024-05-01 08:41:24;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3818,724;1400,069;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_44_e4_00_15_5d_05_;0
2024-05-01 08:42:26;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3818,725;1376,597;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_44_e5_00_15_01_55_;0
2024-05-01 08:44:07;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3818,727;1407,057;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_44_e7_00_15_78_51_;0
2024-05-01 08:45:08;0,055;0,813;0,019;0,071;0,300;225,30;50,00;3818,727;1413,999;'01_03_14_08_cd_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_44_e7_00_15_93_6f_;0
2024-05-01 08:46:10;0,056;0,827;0,021;0,072;0,300;225,70;50,00;3818,729;1382,792;'01_03_14_08_d1_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_44_e9_00_15_19_88_;0
2024-05-01 08:47:12;0,055;0,816;0,020;0,070;0,300;224,40;50,00;3818,729;1439,700;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_46_03_30_00_3a_44_e9_00_15_f7_d4_;0
2024-05-01 08:48:14;0,055;0,817;0,020;0,071;0,300;224,20;49,90;3818,730;1430,798;'01_03_14_08_c2_00_03_01_f3_00_37_00_14_00_47_03_31_00_3a_44_ea_00_15_d5_0e_;0
2024-05-01 08:49:22;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3818,731;1438,278;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_44_eb_00_15_f2_46_;0
2024-05-01 08:50:23;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3818,732;1409,377;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_44_ec_00_15_81_61_;0
2024-05-01 08:51:30;0,055;0,811;0,021;0,071;0,300;225,80;50,00;3818,733;1398,835;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_47_03_2b_00_3a_44_ed_00_15_58_33_;0
2024-05-01 08:52:32;0,055;0,816;0,020;0,070;0,300;224,50;50,00;3818,734;1407,977;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_46_03_30_00_3a_44_ee_00_15_7b_e9_;0
2024-05-01 08:53:33;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3818,735;1434,285;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_3a_44_ef_00_15_e2_ad_;0
2024-05-01 08:54:35;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3818,736;1395,077;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_44_f0_00_15_49_85_;0
2024-05-01 08:55:36;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3818,737;1412,039;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_44_f1_00_15_8b_c7_;0
2024-05-01 08:56:42;0,054;0,800;0,020;0,070;0,300;224,80;50,00;3818,738;1411,010;'01_03_14_08_c8_00_03_01_f4_00_36_00_14_00_46_03_20_00_3a_44_f2_00_15_87_c2_;0
2024-05-01 08:57:44;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3818,739;1385,323;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_3a_44_f3_00_15_23_6b_;0
2024-05-01 08:58:46;0,055;0,817;0,020;0,071;0,300;224,30;50,00;3818,740;1429,494;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_47_03_31_00_3a_44_f4_00_15_cf_f6_;0
2024-05-01 08:59:47;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3818,741;1387,622;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_44_f5_00_15_2c_66_;0
2024-05-01 09:00:49;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3818,742;1398,732;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_44_f6_00_15_57_cc_;0
2024-05-01 09:01:50;0,056;0,830;0,020;0,071;0,300;224,70;49,90;3818,743;1401,547;'01_03_14_08_c7_00_03_01_f3_00_38_00_14_00_47_03_3e_00_3a_44_f7_00_15_62_cb_;0
2024-05-01 09:02:52;0,055;0,814;0,020;0,071;0,300;225,00;49,90;3818,744;1407,403;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_47_03_2e_00_3a_44_f8_00_15_79_ab_;0
2024-05-01 09:03:58;0,055;0,815;0,020;0,071;0,300;224,80;49,90;3818,745;1392,915;'01_03_14_08_c8_00_03_01_f3_00_37_00_14_00_47_03_2f_00_3a_44_f9_00_15_41_13_;0
2024-05-01 09:04:59;0,056;0,829;0,020;0,071;0,300;225,00;50,00;3818,746;1419,687;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_44_fa_00_15_a9_a7_;0
2024-05-01 09:06:01;0,055;0,816;0,020;0,071;0,300;224,50;49,90;3818,747;1384,639;'01_03_14_08_c5_00_03_01_f3_00_37_00_14_00_47_03_30_00_3a_44_fb_00_15_20_bf_;0
2024-05-01 09:07:02;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3818,748;1440,936;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_3a_44_fc_00_15_fc_a8_;0
2024-05-01 09:08:03;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3818,749;1385,978;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_44_fd_00_15_25_fa_;0
2024-05-01 09:09:05;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3818,750;1389,578;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_44_fe_00_15_34_0a_;0
2024-05-01 09:10:11;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3818,751;1438,642;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_44_ff_00_15_f3_b2_;0
2024-05-01 09:11:13;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3818,752;1376,386;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_45_00_00_15_00_82_;0
2024-05-01 09:12:14;0,056;0,825;0,020;0,072;0,300;226,20;50,00;3818,753;1378,824;'01_03_14_08_d6_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_45_01_00_15_0a_08_;0
2024-05-01 09:13:16;0,055;0,810;0,020;0,072;0,300;226,30;50,00;3818,754;1438,010;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_48_03_2a_00_3a_45_02_00_15_f1_3a_;0
2024-05-01 09:14:17;0,055;0,812;0,021;0,071;0,300;225,60;50,00;3818,755;1390,210;'01_03_14_08_d0_00_03_01_f4_00_37_00_15_00_47_03_2c_00_3a_45_03_00_15_36_82_;0
2024-05-01 09:15:23;0,055;0,811;0,021;0,072;0,300;226,00;49,90;3818,756;1377,857;'01_03_14_08_d4_00_03_01_f3_00_37_00_15_00_48_03_2b_00_3a_45_04_00_15_06_41_;0
2024-05-01 09:16:23;0,055;0,814;0,020;0,071;0,300;225,10;49,90;3818,757;1430,619;'01_03_14_08_cb_00_03_01_f3_00_37_00_14_00_47_03_2e_00_3a_45_05_00_15_d4_5b_;0
2024-05-01 09:17:25;0,055;0,811;0,021;0,071;0,300;226,00;50,00;3818,757;1397,107;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_47_03_2b_00_3a_45_05_00_15_51_73_;0
2024-05-01 09:18:26;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3818,758;1429,522;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_06_00_15_d0_12_;0
2024-05-01 09:19:27;0,056;0,822;0,022;0,072;0,300;226,90;49,90;3818,759;1441,686;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_48_03_36_00_3a_45_07_00_15_ff_96_;0
2024-05-01 09:20:28;0,056;0,822;0,021;0,073;0,300;226,90;49,90;3818,760;1428,801;'01_03_14_08_dd_00_03_01_f3_00_38_00_15_00_49_03_36_00_3a_45_08_00_15_cd_41_;0
2024-05-01 09:21:30;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3818,761;1410,052;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_09_00_15_84_04_;0
2024-05-01 09:22:32;0,055;0,809;0,021;0,072;0,300;226,60;49,90;3818,762;1388,203;'01_03_14_08_da_00_03_01_f3_00_37_00_15_00_48_03_29_00_3a_45_0a_00_15_2e_ab_;0
2024-05-01 09:23:38;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3818,763;1437,595;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_0b_00_15_ef_9b_;0
2024-05-01 09:24:40;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3818,764;1412,734;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_0c_00_15_8e_7e_;0
2024-05-01 09:25:42;0,056;0,817;0,022;0,074;0,300;228,40;50,00;3818,765;1410,510;'01_03_14_08_ec_00_03_01_f4_00_38_00_16_00_4a_03_31_00_3a_45_0d_00_15_85_ce_;0
2024-05-01 09:26:49;0,056;0,819;0,022;0,074;0,300;227,80;50,00;3818,766;1428,951;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_4a_03_33_00_3a_45_0e_00_15_cd_d7_;0
2024-05-01 09:27:51;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3818,767;1389,766;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_0f_00_15_34_c6_;0
2024-05-01 09:28:52;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3818,768;1379,370;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_10_00_15_0c_2a_;0
2024-05-01 09:29:54;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3818,769;1377,283;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_11_00_15_04_03_;0
2024-05-01 09:30:55;0,055;0,808;0,022;0,072;0,300;226,80;50,00;3818,770;1408,674;'01_03_14_08_dc_00_03_01_f4_00_37_00_16_00_48_03_28_00_3a_45_12_00_15_7e_a2_;0
2024-05-01 09:32:02;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3818,771;1430,744;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_45_13_00_15_d4_d8_;0
2024-05-01 09:33:03;0,055;0,809;0,021;0,072;0,300;226,60;50,00;3818,772;1378,735;'01_03_14_08_da_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_14_00_15_09_af_;0
2024-05-01 09:34:05;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3818,773;1421,921;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_15_00_15_b2_61_;0
2024-05-01 09:35:06;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3818,774;1408,925;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_16_00_15_7f_9d_;0
2024-05-01 09:36:07;0,056;0,820;0,021;0,073;0,300;227,60;50,00;3818,775;1378,524;'01_03_14_08_e4_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_45_17_00_15_08_dc_;0
2024-05-01 09:37:09;0,055;0,807;0,021;0,072;0,300;226,90;50,00;3818,776;1413,912;'01_03_14_08_dd_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_45_18_00_15_93_18_;0
2024-05-01 09:38:16;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3818,777;1401,037;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_45_19_00_15_60_cd_;0
2024-05-01 09:39:22;0,055;0,810;0,021;0,072;0,300;226,10;50,00;3818,778;1379,449;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_1a_00_15_0c_79_;0
2024-05-01 09:40:27;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3818,779;1378,035;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_45_1b_00_15_06_f3_;0
2024-05-01 09:41:28;0,055;0,809;0,021;0,072;0,300;226,60;50,00;3818,780;1411,181;'01_03_14_08_da_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_1c_00_15_88_6d_;0
2024-05-01 09:42:30;0,055;0,807;0,021;0,072;0,300;227,00;50,00;3818,781;1427,293;'01_03_14_08_de_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_45_1d_00_15_c7_5d_;0
2024-05-01 09:44:10;0,056;0,823;0,021;0,073;0,300;226,60;50,00;3818,782;1429,043;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_45_1e_00_15_ce_33_;0
2024-05-01 09:45:12;0,055;0,811;0,021;0,072;0,300;225,90;49,90;3818,783;1426,226;'01_03_14_08_d3_00_03_01_f3_00_37_00_15_00_48_03_2b_00_3a_45_1f_00_15_c3_32_;0
2024-05-01 09:46:14;0,056;0,824;0,021;0,072;0,300;226,40;49,90;3818,784;1401,813;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_45_20_00_15_63_d5_;0
2024-05-01 09:47:16;0,056;0,821;0,021;0,073;0,300;227,10;50,00;3818,785;1380,659;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_45_21_00_15_11_33_;0
2024-05-01 09:48:22;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3818,786;1397,050;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_3a_45_22_00_15_51_3a_;0
2024-05-01 09:49:25;0,056;0,822;0,021;0,072;0,300;226,90;50,00;3818,787;1439,707;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_45_23_00_15_f7_db_;0
2024-05-01 09:50:32;0,055;0,810;0,021;0,072;0,300;226,20;49,90;3818,788;1404,659;'01_03_14_08_d6_00_03_01_f3_00_37_00_15_00_48_03_2a_00_3a_45_24_00_15_6e_f3_;0
2024-05-01 09:51:33;0,056;0,824;0,021;0,073;0,300;226,40;50,00;3818,789;1390,918;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_45_25_00_15_39_46_;0
2024-05-01 09:52:35;0,055;0,810;0,021;0,072;0,300;226,20;50,00;3818,790;1411,121;'01_03_14_08_d6_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_26_00_15_88_31_;0
2024-05-01 09:53:36;0,056;0,820;0,022;0,073;0,300;227,60;50,00;3818,791;1378,199;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_27_00_15_07_97_;0
2024-05-01 09:54:39;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3818,792;1408,168;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_28_00_15_7c_a8_;0
2024-05-01 09:55:40;0,056;0,821;0,021;0,072;0,300;227,10;50,00;3818,793;1416,545;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_45_29_00_15_9d_61_;0
2024-05-01 09:56:46;0,055;0,807;0,022;0,073;0,300;227,00;50,00;3818,794;1406,023;'01_03_14_08_de_00_03_01_f4_00_37_00_16_00_49_03_27_00_3a_45_2a_00_15_74_47_;0
2024-05-01 09:57:48;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3818,795;1405,664;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_2b_00_15_72_e0_;0
2024-05-01 09:58:49;0,056;0,816;0,023;0,073;0,300;228,70;50,00;3818,796;1413,452;'01_03_14_08_ef_00_03_01_f4_00_38_00_17_00_49_03_30_00_3a_45_2c_00_15_91_4c_;0
2024-05-01 09:59:51;0,056;0,815;0,023;0,074;0,300;229,00;50,00;3818,797;1429,715;'01_03_14_08_f2_00_03_01_f4_00_38_00_17_00_4a_03_2f_00_3a_45_2d_00_15_d0_d3_;0
2024-05-01 10:00:52;0,056;0,819;0,023;0,074;0,300;227,90;49,90;3818,798;1421,855;'01_03_14_08_e7_00_03_01_f3_00_38_00_17_00_4a_03_33_00_3a_45_2e_00_15_b2_1f_;0
2024-05-01 10:01:58;0,056;0,822;0,022;0,073;0,300;226,90;49,90;3818,799;1405,454;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_49_03_36_00_3a_45_2f_00_15_72_0e_;0
2024-05-01 10:02:59;0,056;0,823;0,021;0,073;0,300;226,70;49,90;3818,800;1430,724;'01_03_14_08_db_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_45_30_00_15_d4_c4_;0
2024-05-01 10:04:02;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3818,801;1384,370;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_31_00_15_1f_b2_;0
2024-05-01 10:05:03;0,056;0,816;0,023;0,074;0,300;228,70;49,90;3818,802;1417,912;'01_03_14_08_ef_00_03_01_f3_00_38_00_17_00_4a_03_30_00_3a_45_32_00_15_a2_b8_;0
2024-05-01 10:06:10;0,055;0,804;0,022;0,073;0,300;227,90;49,90;3818,803;1392,923;'01_03_14_08_e7_00_03_01_f3_00_37_00_16_00_49_03_24_00_3a_45_33_00_15_41_1b_;0
2024-05-01 10:07:12;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3818,804;1395,745;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_34_00_15_4c_21_;0
2024-05-01 10:08:14;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3818,805;1380,492;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_45_35_00_15_10_8c_;0
2024-05-01 10:09:22;0,056;0,827;0,021;0,072;0,300;225,70;49,90;3818,806;1404,556;'01_03_14_08_d1_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_45_36_00_15_6e_8c_;0
2024-05-01 10:10:23;0,055;0,811;0,020;0,072;0,300;226,00;50,00;3818,807;1422,768;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_45_37_00_15_b5_b0_;0
2024-05-01 10:11:25;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3818,808;1412,130;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_38_00_15_8c_22_;0
2024-05-01 10:12:26;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3818,809;1405,864;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_39_00_15_73_a8_;0
2024-05-01 10:13:32;0,055;0,810;0,019;0,072;0,300;226,20;50,00;3818,810;1398,655;'01_03_14_08_d6_00_03_01_f4_00_37_00_13_00_48_03_2a_00_3a_45_3a_00_15_57_7f_;0
2024-05-01 10:14:34;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3818,811;1438,275;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_45_3b_00_15_f2_43_;0
2024-05-01 10:15:35;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3818,812;1376,932;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_45_3c_00_15_02_a4_;0
2024-05-01 10:16:37;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3818,813;1420,456;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_3a_45_3d_00_15_ac_a8_;0
2024-05-01 10:17:37;0,055;0,810;0,021;0,072;0,300;226,10;49,90;3818,814;1379,184;'01_03_14_08_d5_00_03_01_f3_00_37_00_15_00_48_03_2a_00_3a_45_3e_00_15_0b_70_;0
2024-05-01 10:18:38;0,055;0,808;0,022;0,072;0,300;226,70;50,00;3818,815;1399,775;'01_03_14_08_db_00_03_01_f4_00_37_00_16_00_48_03_28_00_3a_45_3f_00_15_5b_df_;0
2024-05-01 10:19:45;0,056;0,822;0,021;0,072;0,300;227,00;49,90;3818,816;1377,411;'01_03_14_08_de_00_03_01_f3_00_38_00_15_00_48_03_36_00_3a_45_40_00_15_04_83_;0
2024-05-01 10:20:46;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3818,817;1420,468;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_41_00_15_ac_b4_;0
2024-05-01 10:21:48;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3818,818;1433,749;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_42_00_15_e0_95_;0
2024-05-01 10:22:49;0,056;0,821;0,022;0,073;0,300;227,20;50,00;3818,819;1419,192;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_43_00_15_a7_b8_;0
2024-05-01 10:23:50;0,055;0,806;0,021;0,072;0,300;227,20;50,00;3818,820;1385,059;'01_03_14_08_e0_00_03_01_f4_00_37_00_15_00_48_03_26_00_3a_45_44_00_15_22_63_;0
2024-05-01 10:24:52;0,056;0,820;0,020;0,073;0,300;227,40;50,00;3818,820;1406,137;'01_03_14_08_e2_00_03_01_f4_00_38_00_14_00_49_03_34_00_3a_45_44_00_15_74_b9_;0
2024-05-01 10:25:53;0,056;0,826;0,021;0,072;0,300;225,80;50,00;3818,821;1412,305;'01_03_14_08_d2_00_03_01_f4_00_38_00_15_00_48_03_3a_00_3a_45_45_00_15_8c_d1_;0
2024-05-01 10:26:55;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3818,822;1396,057;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_3a_45_46_00_15_4d_59_;0
