Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-01 10:28:01;0,055;0,814;0,019;0,072;0,300;225,10;50,00;3818,823;1403,081;'01_03_14_08_cb_00_03_01_f4_00_37_00_13_00_48_03_2e_00_3a_45_47_00_15_68_c9_;0
2024-05-01 10:29:03;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3818,824;1422,585;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_45_48_00_15_b4_f9_;0
2024-05-01 10:30:04;0,056;0,822;0,021;0,073;0,300;226,90;50,00;3818,825;1432,151;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_49_03_36_00_3a_45_49_00_15_da_57_;0
2024-05-01 10:31:06;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3818,826;1384,130;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_4a_00_15_1e_c2_;0
2024-05-01 10:32:06;0,055;0,810;0,021;0,073;0,300;226,10;50,00;3818,827;1396,792;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_49_03_2a_00_3a_45_4b_00_15_50_38_;0
2024-05-01 10:33:14;0,056;0,825;0,021;0,073;0,300;226,20;50,00;3818,828;1414,003;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_49_03_39_00_3a_45_4c_00_15_93_73_;0
2024-05-01 10:34:15;0,056;0,820;0,021;0,074;0,300;227,40;50,00;3818,829;1422,519;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_4a_03_34_00_3a_45_4d_00_15_b4_b7_;0
2024-05-01 10:35:17;0,056;0,817;0,021;0,073;0,300;228,30;50,00;3818,830;1432,282;'01_03_14_08_eb_00_03_01_f4_00_38_00_15_00_49_03_31_00_3a_45_4e_00_15_da_da_;0
2024-05-01 10:36:18;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3818,831;1380,035;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_4f_00_15_0e_c3_;0
2024-05-01 10:37:19;0,056;0,821;0,020;0,073;0,300;227,10;50,00;3818,832;1394,132;'01_03_14_08_df_00_03_01_f4_00_38_00_14_00_49_03_35_00_3a_45_50_00_15_45_d4_;0
2024-05-01 10:38:26;0,056;0,817;0,022;0,073;0,300;228,30;50,00;3818,833;1434,712;'01_03_14_08_eb_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_45_51_00_15_e4_58_;0
2024-05-01 10:39:27;0,055;0,809;0,020;0,072;0,300;226,60;50,00;3818,834;1436,806;'01_03_14_08_da_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_45_52_00_15_ec_86_;0
2024-05-01 10:40:29;0,055;0,808;0,022;0,073;0,300;226,80;50,00;3818,835;1385,254;'01_03_14_08_dc_00_03_01_f4_00_37_00_16_00_49_03_28_00_3a_45_53_00_15_23_26_;0
2024-05-01 10:41:31;0,056;0,819;0,021;0,073;0,300;227,70;50,00;3818,836;1421,876;'01_03_14_08_e5_00_03_01_f4_00_38_00_15_00_49_03_33_00_3a_45_54_00_15_b2_34_;0
2024-05-01 10:42:38;0,056;0,823;0,022;0,073;0,300;226,80;50,00;3818,837;1391,081;'01_03_14_08_dc_00_03_01_f4_00_38_00_16_00_49_03_37_00_3a_45_55_00_15_39_e9_;0
2024-05-01 10:44:12;0,055;0,810;0,021;0,073;0,300;226,10;50,00;3818,839;1413,630;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_49_03_2a_00_3a_45_57_00_15_91_fe_;0
2024-05-01 10:45:15;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3818,840;1430,997;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_58_00_15_d5_d5_;0
2024-05-01 10:46:16;0,055;0,809;0,021;0,073;0,300;226,50;50,00;3818,840;1409,452;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_49_03_29_00_3a_45_58_00_15_81_ac_;0
2024-05-01 10:47:19;0,056;0,822;0,022;0,074;0,300;227,00;50,00;3818,841;1410,146;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_4a_03_36_00_3a_45_59_00_15_84_62_;0
2024-05-01 10:48:25;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3818,842;1400,978;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_5a_00_15_60_92_;0
2024-05-01 10:49:26;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3818,843;1392,558;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_5b_00_15_3f_ae_;0
2024-05-01 10:50:27;0,055;0,808;0,021;0,073;0,300;226,80;49,90;3818,844;1399,651;'01_03_14_08_dc_00_03_01_f3_00_37_00_15_00_49_03_28_00_3a_45_5c_00_15_5b_63_;0
2024-05-01 10:51:29;0,056;0,822;0,021;0,073;0,300;227,00;50,00;3818,845;1433,111;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_49_03_36_00_3a_45_5d_00_15_de_17_;0
2024-05-01 10:52:36;0,056;0,820;0,022;0,074;0,300;227,50;50,00;3818,846;1406,922;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_4a_03_34_00_3a_45_5e_00_15_77_ca_;0
2024-05-01 10:53:37;0,056;0,821;0,022;0,073;0,300;227,20;50,00;3818,847;1402,494;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_5f_00_15_66_7e_;0
2024-05-01 10:54:38;0,056;0,821;0,022;0,073;0,300;227,30;50,00;3818,848;1403,790;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_60_00_15_6b_8e_;0
2024-05-01 10:55:40;0,056;0,817;0,021;0,073;0,300;228,20;50,00;3818,849;1431,279;'01_03_14_08_ea_00_03_01_f4_00_38_00_15_00_49_03_31_00_3a_45_61_00_15_d6_ef_;0
2024-05-01 10:56:41;0,056;0,815;0,023;0,074;0,300;228,80;50,00;3818,850;1415,356;'01_03_14_08_f0_00_03_01_f4_00_38_00_17_00_4a_03_2f_00_3a_45_62_00_15_98_bc_;0
2024-05-01 10:57:42;0,056;0,816;0,023;0,074;0,300;228,50;50,00;3818,851;1428,947;'01_03_14_08_ed_00_03_01_f4_00_38_00_17_00_4a_03_30_00_3a_45_63_00_15_cd_d3_;0
2024-05-01 10:58:43;0,056;0,817;0,021;0,074;0,300;228,30;50,00;3818,852;1437,666;'01_03_14_08_eb_00_03_01_f4_00_38_00_15_00_4a_03_31_00_3a_45_64_00_15_ef_e2_;0
2024-05-01 10:59:45;0,056;0,816;0,023;0,074;0,300;228,70;50,00;3818,853;1397,866;'01_03_14_08_ef_00_03_01_f4_00_38_00_17_00_4a_03_30_00_3a_45_65_00_15_54_6a_;0
2024-05-01 11:00:51;0,056;0,819;0,022;0,074;0,300;227,70;49,90;3818,854;1396,557;'01_03_14_08_e5_00_03_01_f3_00_38_00_16_00_4a_03_33_00_3a_45_66_00_15_4f_4d_;0
2024-05-01 11:01:53;0,056;0,822;0,022;0,073;0,300;226,90;49,90;3818,855;1438,232;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_49_03_36_00_3a_45_67_00_15_f2_18_;0
2024-05-01 11:02:55;0,056;0,817;0,023;0,074;0,300;228,40;49,90;3818,856;1431,087;'01_03_14_08_ec_00_03_01_f3_00_38_00_17_00_4a_03_31_00_3a_45_68_00_15_d6_2f_;0
2024-05-01 11:03:56;0,056;0,814;0,023;0,075;0,300;229,20;49,90;3818,857;1393,180;'01_03_14_08_f4_00_03_01_f3_00_38_00_17_00_4b_03_2e_00_3a_45_69_00_15_42_1c_;0
2024-05-01 11:04:58;0,056;0,817;0,023;0,074;0,300;228,40;50,00;3818,858;1388,781;'01_03_14_08_ec_00_03_01_f4_00_38_00_17_00_4a_03_31_00_3a_45_6a_00_15_30_ed_;0
2024-05-01 11:06:04;0,056;0,813;0,024;0,074;0,300;229,40;49,90;3818,859;1414,368;'01_03_14_08_f6_00_03_01_f3_00_38_00_18_00_4a_03_2d_00_3a_45_6b_00_15_94_e0_;0
2024-05-01 11:07:06;0,055;0,806;0,021;0,073;0,300;227,20;49,90;3818,860;1435,897;'01_03_14_08_e0_00_03_01_f3_00_37_00_15_00_49_03_26_00_3a_45_6c_00_15_e8_f9_;0
2024-05-01 11:08:07;0,056;0,821;0,021;0,073;0,300;227,10;50,00;3818,861;1429,732;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_45_6d_00_15_d0_e4_;0
2024-05-01 11:09:08;0,056;0,823;0,021;0,073;0,300;226,80;49,90;3818,862;1376,354;'01_03_14_08_dc_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_45_6e_00_15_00_62_;0
2024-05-01 11:10:10;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3818,863;1389,784;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_6f_00_15_34_d8_;0
2024-05-01 11:11:11;0,056;0,822;0,021;0,073;0,300;227,00;50,00;3818,864;1396,254;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_49_03_36_00_3a_45_70_00_15_4e_1e_;0
2024-05-01 11:12:18;0,056;0,824;0,021;0,073;0,300;226,50;49,90;3818,865;1376,872;'01_03_14_08_d9_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_45_71_00_15_02_68_;0
2024-05-01 11:13:19;0,055;0,808;0,021;0,072;0,300;226,70;50,00;3818,866;1426,572;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_48_03_28_00_3a_45_72_00_15_c4_8c_;0
2024-05-01 11:14:21;0,055;0,807;0,022;0,073;0,300;227,10;50,00;3818,867;1415,592;'01_03_14_08_df_00_03_01_f4_00_37_00_16_00_49_03_27_00_3a_45_73_00_15_99_a8_;0
2024-05-01 11:15:22;0,056;0,820;0,022;0,073;0,300;227,50;49,90;3818,868;1377,776;'01_03_14_08_e3_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_45_74_00_15_05_f0_;0
2024-05-01 11:16:24;0,056;0,819;0,023;0,073;0,300;227,80;50,00;3818,869;1420,738;'01_03_14_08_e6_00_03_01_f4_00_38_00_17_00_49_03_33_00_3a_45_75_00_15_ad_c2_;0
2024-05-01 11:17:26;0,056;0,819;0,022;0,073;0,300;227,80;49,90;3818,870;1383,996;'01_03_14_08_e6_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_76_00_15_1e_3c_;0
2024-05-01 11:18:32;0,055;0,807;0,022;0,073;0,300;227,10;49,90;3818,871;1417,067;'01_03_14_08_df_00_03_01_f3_00_37_00_16_00_49_03_27_00_3a_45_77_00_15_9f_6b_;0
2024-05-01 11:19:34;0,055;0,812;0,021;0,072;0,300;225,60;50,00;3818,872;1378,155;'01_03_14_08_d0_00_03_01_f4_00_37_00_15_00_48_03_2c_00_3a_45_78_00_15_07_6b_;0
2024-05-01 11:20:36;0,055;0,813;0,020;0,072;0,300;225,40;49,90;3818,873;1420,223;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_48_03_2d_00_3a_45_79_00_15_ab_bf_;0
2024-05-01 11:21:37;0,056;0,826;0,021;0,072;0,300;225,90;49,90;3818,874;1426,979;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_48_03_3a_00_3a_45_7a_00_15_c6_23_;0
2024-05-01 11:22:39;0,055;0,807;0,021;0,072;0,300;226,90;50,00;3818,875;1401,606;'01_03_14_08_dd_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_45_7b_00_15_63_06_;0
2024-05-01 11:23:44;0,056;0,830;0,020;0,072;0,300;224,80;50,00;3818,876;1393,402;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_45_7c_00_15_42_fa_;0
2024-05-01 11:24:46;0,055;0,823;0,018;0,071;0,300;222,70;50,00;3818,876;1404,003;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_45_7c_00_15_6c_63_;0
2024-05-01 11:25:47;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3818,877;1439,661;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_45_7d_00_15_f7_ad_;0
2024-05-01 11:26:48;0,055;0,826;0,018;0,071;0,300;221,90;49,90;3818,878;1405,123;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_47_03_3a_00_3a_45_7e_00_15_70_c3_;0
2024-05-01 11:27:49;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3818,879;1378,747;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_45_7f_00_15_09_bb_;0
2024-05-01 11:28:51;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3818,880;1387,850;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_45_80_00_15_2d_4a_;0
2024-05-01 11:29:57;0,056;0,821;0,022;0,074;0,300;227,10;50,00;3818,881;1378,981;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_4a_03_35_00_3a_45_81_00_15_0a_a5_;0
2024-05-01 11:30:58;0,055;0,816;0,020;0,072;0,300;224,40;50,00;3818,882;1428,372;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_48_03_30_00_3a_45_82_00_15_cb_94_;0
2024-05-01 11:32:00;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3818,883;1387,989;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_45_83_00_15_2d_d5_;0
2024-05-01 11:33:01;0,055;0,825;0,018;0,071;0,300;222,00;50,00;3818,884;1413,508;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_45_84_00_15_91_84_;0
2024-05-01 11:34:03;0,055;0,821;0,019;0,071;0,300;223,10;50,00;3818,885;1403,486;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_45_85_00_15_6a_5e_;0
2024-05-01 11:35:10;0,056;0,821;0,022;0,074;0,300;227,30;50,00;3818,886;1416,841;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_4a_03_35_00_3a_45_86_00_15_9e_89_;0
2024-05-01 11:36:12;0,056;0,826;0,021;0,073;0,300;225,90;50,00;3818,887;1383,745;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_49_03_3a_00_3a_45_87_00_15_1d_41_;0
2024-05-01 11:37:13;0,054;0,812;0,017;0,070;0,300;221,60;50,00;3818,888;1434,659;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_46_03_2c_00_3a_45_88_00_15_e4_23_;0
2024-05-01 11:38:15;0,055;0,826;0,018;0,071;0,300;221,90;50,00;3818,889;1410,611;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_47_03_3a_00_3a_45_89_00_15_86_33_;0
2024-05-01 11:39:16;0,055;0,825;0,018;0,071;0,300;222,00;49,90;3818,890;1423,173;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_45_8a_00_15_b7_45_;0
2024-05-01 11:40:22;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3818,891;1377,633;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_45_8b_00_15_05_61_;0
2024-05-01 11:41:23;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3818,892;1413,014;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_8c_00_15_8f_96_;0
2024-05-01 11:42:25;0,055;0,815;0,019;0,072;0,300;224,90;50,00;3818,893;1384,847;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_48_03_2f_00_3a_45_8d_00_15_21_8f_;0
2024-05-01 11:44:15;0,056;0,824;0,022;0,073;0,300;226,50;50,00;3818,895;1387,486;'01_03_14_08_d9_00_03_01_f4_00_38_00_16_00_49_03_38_00_3a_45_8f_00_15_2b_de_;0
2024-05-01 11:45:16;0,055;0,811;0,021;0,073;0,300;226,00;50,00;3818,895;1391,865;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_49_03_2b_00_3a_45_8f_00_15_3c_f9_;0
2024-05-01 11:46:17;0,056;0,824;0,021;0,073;0,300;226,30;50,00;3818,896;1408,949;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_45_90_00_15_7f_b5_;0
2024-05-01 11:47:18;0,055;0,812;0,020;0,071;0,300;225,70;49,90;3818,897;1436,013;'01_03_14_08_d1_00_03_01_f3_00_37_00_14_00_47_03_2c_00_3a_45_91_00_15_e9_6d_;0
2024-05-01 11:48:20;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3818,898;1441,497;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_45_92_00_15_fe_d9_;0
2024-05-01 11:49:21;0,055;0,812;0,020;0,072;0,300;225,70;50,00;3818,899;1396,319;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_45_93_00_15_4e_5f_;0
2024-05-01 11:50:23;0,055;0,808;0,021;0,072;0,300;226,70;50,00;3818,900;1385,851;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_48_03_28_00_3a_45_94_00_15_25_7b_;0
2024-05-01 11:51:24;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3818,901;1384,511;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_45_95_00_15_20_3f_;0
2024-05-01 11:52:31;0,055;0,812;0,021;0,072;0,300;225,70;50,00;3818,902;1399,458;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_48_03_2c_00_3a_45_96_00_15_5a_a2_;0
2024-05-01 11:53:32;0,055;0,813;0,021;0,072;0,300;225,30;50,00;3818,903;1428,528;'01_03_14_08_cd_00_03_01_f4_00_37_00_15_00_48_03_2d_00_3a_45_97_00_15_cc_30_;0
2024-05-01 11:54:33;0,055;0,811;0,021;0,073;0,300;226,00;50,00;3818,904;1412,349;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_49_03_2b_00_3a_45_98_00_15_8c_fd_;0
2024-05-01 11:55:35;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3818,905;1437,499;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_99_00_15_ef_3b_;0
2024-05-01 11:56:36;0,056;0,823;0,021;0,072;0,300;226,80;50,00;3818,906;1379,074;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_9a_00_15_0b_02_;0
2024-05-01 11:57:38;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3818,907;1403,150;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_45_9b_00_15_69_0e_;0
2024-05-01 11:58:44;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3818,908;1414,184;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_45_9c_00_15_94_28_;0
2024-05-01 11:59:46;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3818,909;1418,497;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_45_9d_00_15_a5_01_;0
2024-05-01 12:00:48;0,056;0,822;0,021;0,072;0,300;226,90;49,90;3818,910;1384,701;'01_03_14_08_dd_00_03_01_f3_00_38_00_15_00_48_03_36_00_3a_45_9e_00_15_20_fd_;0
2024-05-01 12:01:50;0,055;0,814;0,020;0,071;0,300;225,20;49,90;3818,911;1392,896;'01_03_14_08_cc_00_03_01_f3_00_37_00_14_00_47_03_2e_00_3a_45_9f_00_15_41_00_;0
2024-05-01 12:02:51;0,056;0,821;0,022;0,073;0,300;227,20;49,90;3818,912;1380,684;'01_03_14_08_e0_00_03_01_f3_00_38_00_16_00_49_03_35_00_3a_45_a0_00_15_11_4c_;0
2024-05-01 12:03:57;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3818,913;1406,815;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_45_a1_00_15_77_5f_;0
2024-05-01 12:04:59;0,056;0,825;0,021;0,073;0,300;226,00;50,00;3818,914;1411,838;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_49_03_39_00_3a_45_a2_00_15_8a_fe_;0
2024-05-01 12:06:00;0,056;0,824;0,022;0,073;0,300;226,40;50,00;3818,915;1431,531;'01_03_14_08_d8_00_03_01_f4_00_38_00_16_00_49_03_38_00_3a_45_a3_00_15_d7_eb_;0
2024-05-01 12:07:01;0,056;0,819;0,022;0,073;0,300;227,90;49,90;3818,916;1410,041;'01_03_14_08_e7_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_a4_00_15_83_f9_;0
2024-05-01 12:08:02;0,056;0,818;0,023;0,074;0,300;228,10;50,00;3818,917;1441,566;'01_03_14_08_e9_00_03_01_f4_00_38_00_17_00_4a_03_32_00_3a_45_a5_00_15_ff_1e_;0
2024-05-01 12:09:05;0,056;0,819;0,022;0,074;0,300;227,80;50,00;3818,918;1395,767;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_4a_03_33_00_3a_45_a6_00_15_4c_37_;0
2024-05-01 12:10:06;0,055;0,806;0,022;0,073;0,300;227,20;50,00;3818,919;1429,825;'01_03_14_08_e0_00_03_01_f4_00_37_00_16_00_49_03_26_00_3a_45_a7_00_15_d1_41_;0
2024-05-01 12:11:12;0,056;0,821;0,021;0,073;0,300;227,10;50,00;3818,920;1425,625;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_45_a8_00_15_c0_d9_;0
2024-05-01 12:12:13;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3818,921;1413,749;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_45_a9_00_15_92_75_;0
2024-05-01 12:13:14;0,056;0,821;0,022;0,073;0,300;227,20;49,90;3818,922;1388,878;'01_03_14_08_e0_00_03_01_f3_00_38_00_16_00_49_03_35_00_3a_45_aa_00_15_31_4e_;0
2024-05-01 12:14:16;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3818,923;1396,468;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_ab_00_15_4e_f4_;0
2024-05-01 12:15:17;0,056;0,821;0,022;0,073;0,300;227,30;49,90;3818,924;1436,851;'01_03_14_08_e1_00_03_01_f3_00_38_00_16_00_49_03_35_00_3a_45_ac_00_15_ec_b3_;0
2024-05-01 12:16:19;0,056;0,825;0,021;0,072;0,300;226,20;49,90;3818,925;1411,543;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_48_03_39_00_3a_45_ad_00_15_89_d7_;0
2024-05-01 12:17:25;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3818,926;1413,329;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_3a_45_ae_00_15_90_d1_;0
2024-05-01 12:18:27;0,056;0,818;0,022;0,072;0,300;228,10;49,90;3818,927;1410,434;'01_03_14_08_e9_00_03_01_f3_00_38_00_16_00_48_03_32_00_3a_45_af_00_15_85_82_;0
2024-05-01 12:19:29;0,056;0,816;0,023;0,073;0,300;228,60;49,90;3818,928;1387,420;'01_03_14_08_ee_00_03_01_f3_00_38_00_17_00_49_03_30_00_3a_45_b0_00_15_2b_9c_;0
2024-05-01 12:20:30;0,056;0,814;0,023;0,074;0,300;229,20;50,00;3818,928;1431,925;'01_03_14_08_f4_00_03_01_f4_00_38_00_17_00_4a_03_2e_00_3a_45_b0_00_15_d9_75_;0
2024-05-01 12:21:31;0,056;0,813;0,024;0,074;0,300;229,50;49,90;3818,929;1411,303;'01_03_14_08_f7_00_03_01_f3_00_38_00_18_00_4a_03_2d_00_3a_45_b1_00_15_88_e7_;0
2024-05-01 12:22:32;0,056;0,818;0,023;0,073;0,300;228,00;50,00;3818,930;1402,390;'01_03_14_08_e8_00_03_01_f4_00_38_00_17_00_49_03_32_00_3a_45_b2_00_15_66_16_;0
2024-05-01 12:23:33;0,056;0,818;0,023;0,073;0,300;228,10;50,00;3818,931;1378,858;'01_03_14_08_e9_00_03_01_f4_00_38_00_17_00_49_03_32_00_3a_45_b3_00_15_0a_2a_;0
2024-05-01 12:24:38;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3818,932;1424,518;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_b4_00_15_bc_86_;0
2024-05-01 12:25:40;0,056;0,820;0,022;0,073;0,300;227,40;49,90;3818,933;1403,376;'01_03_14_08_e2_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_45_b5_00_15_69_f0_;0
2024-05-01 12:26:42;0,056;0,816;0,023;0,073;0,300;228,60;50,00;3818,934;1412,255;'01_03_14_08_ee_00_03_01_f4_00_38_00_17_00_49_03_30_00_3a_45_b6_00_15_8c_9f_;0
2024-05-01 12:27:43;0,055;0,805;0,022;0,072;0,300;227,60;50,00;3818,935;1384,228;'01_03_14_08_e4_00_03_01_f4_00_37_00_16_00_48_03_25_00_3a_45_b7_00_15_1f_24_;0
2024-05-01 12:28:44;0,055;0,808;0,022;0,072;0,300;226,70;50,00;3818,936;1436,662;'01_03_14_08_db_00_03_01_f4_00_37_00_16_00_48_03_28_00_3a_45_b8_00_15_eb_f6_;0
2024-05-01 12:29:51;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3818,937;1439,576;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_45_b9_00_15_f7_58_;0
2024-05-01 12:30:52;0,055;0,808;0,021;0,072;0,300;226,70;49,90;3818,938;1376,880;'01_03_14_08_db_00_03_01_f3_00_37_00_15_00_48_03_28_00_3a_45_ba_00_15_02_70_;0
2024-05-01 12:31:54;0,056;0,822;0,022;0,073;0,300;226,90;49,90;3818,939;1389,538;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_49_03_36_00_3a_45_bb_00_15_33_e2_;0
2024-05-01 12:32:55;0,056;0,824;0,021;0,072;0,300;226,30;49,90;3818,940;1438,958;'01_03_14_08_d7_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_45_bc_00_15_f4_ee_;0
2024-05-01 12:34:02;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3818,941;1414,369;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_bd_00_15_94_e1_;0
2024-05-01 12:35:04;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3818,942;1417,818;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_45_be_00_15_a2_5a_;0
2024-05-01 12:36:06;0,056;0,820;0,022;0,073;0,300;227,60;50,00;3818,943;1410,680;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_bf_00_15_86_78_;0
2024-05-01 12:37:07;0,056;0,814;0,023;0,073;0,300;229,10;50,00;3818,944;1407,274;'01_03_14_08_f3_00_03_01_f4_00_38_00_17_00_49_03_2e_00_3a_45_c0_00_15_79_2a_;0
2024-05-01 12:38:09;0,056;0,815;0,023;0,073;0,300;228,80;50,00;3818,945;1408,110;'01_03_14_08_f0_00_03_01_f4_00_38_00_17_00_49_03_2f_00_3a_45_c1_00_15_7c_6e_;0
2024-05-01 12:39:15;0,056;0,819;0,022;0,073;0,300;227,80;49,90;3818,946;1400,346;'01_03_14_08_e6_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_c2_00_15_5e_1a_;0
2024-05-01 12:40:17;0,056;0,818;0,022;0,073;0,300;228,10;49,90;3818,947;1394,703;'01_03_14_08_e9_00_03_01_f3_00_38_00_16_00_49_03_32_00_3a_45_c3_00_15_48_0f_;0
2024-05-01 12:41:19;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3818,948;1376,636;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_c4_00_15_01_7c_;0
2024-05-01 12:42:20;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3818,949;1419,481;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_c5_00_15_a8_d9_;0
2024-05-01 12:43:22;0,056;0,823;0,021;0,073;0,300;226,60;49,90;3818,950;1378,570;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_45_c6_00_15_09_0a_;0
2024-05-01 12:44:19;0,055;0,809;0,021;0,073;0,300;226,50;49,90;3818,951;1439,360;'01_03_14_08_d9_00_03_01_f3_00_37_00_15_00_49_03_29_00_3a_45_c7_00_15_f6_80_;0
2024-05-01 12:45:20;0,056;0,825;0,021;0,071;0,300;226,00;50,00;3818,952;1435,266;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_47_03_39_00_3a_45_c8_00_15_e6_82_;0
2024-05-01 12:46:21;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3818,953;1396,327;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_c9_00_15_4e_67_;0
2024-05-01 12:47:23;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3818,954;1381,050;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_3a_45_ca_00_15_12_ba_;0
2024-05-01 12:48:25;0,056;0,817;0,022;0,073;0,300;228,20;49,90;3818,955;1425,033;'01_03_14_08_ea_00_03_01_f3_00_38_00_16_00_49_03_31_00_3a_45_cb_00_15_be_89_;0
2024-05-01 12:49:31;0,056;0,817;0,022;0,073;0,300;228,20;50,00;3818,956;1394,762;'01_03_14_08_ea_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_45_cc_00_15_48_4a_;0
2024-05-01 12:50:33;0,056;0,823;0,021;0,072;0,300;226,80;50,00;3818,957;1424,082;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_45_cd_00_15_ba_d2_;0
2024-05-01 12:51:34;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3818,958;1407,262;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_45_ce_00_15_79_1e_;0
2024-05-01 12:52:41;0,056;0,821;0,022;0,074;0,300;227,30;50,00;3818,959;1396,575;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_4a_03_35_00_3a_45_cf_00_15_4f_5f_;0
2024-05-01 12:53:42;0,056;0,817;0,023;0,073;0,300;228,40;50,00;3818,960;1377,784;'01_03_14_08_ec_00_03_01_f4_00_38_00_17_00_49_03_31_00_3a_45_d0_00_15_05_f8_;0
2024-05-01 12:54:44;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3818,961;1435,869;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_d1_00_15_e8_dd_;0
2024-05-01 12:55:45;0,056;0,815;0,023;0,074;0,300;228,90;50,00;3818,962;1418,407;'01_03_14_08_f1_00_03_01_f4_00_38_00_17_00_4a_03_2f_00_3a_45_d2_00_15_a4_a7_;0
2024-05-01 12:56:46;0,056;0,818;0,022;0,073;0,300;228,10;50,00;3818,962;1400,584;'01_03_14_08_e9_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_45_d2_00_15_5f_08_;0
2024-05-01 12:57:52;0,056;0,818;0,022;0,073;0,300;228,00;50,00;3818,964;1409,781;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_45_d4_00_15_82_f5_;0
2024-05-01 12:58:53;0,055;0,804;0,022;0,072;0,300;228,00;50,00;3818,964;1436,843;'01_03_14_08_e8_00_03_01_f4_00_37_00_16_00_48_03_24_00_3a_45_d4_00_15_ec_ab_;0
2024-05-01 12:59:55;0,056;0,813;0,022;0,074;0,300;229,40;50,00;3818,966;1406,766;'01_03_14_08_f6_00_03_01_f4_00_38_00_16_00_4a_03_2d_00_3a_45_d6_00_15_77_2e_;0
2024-05-01 13:00:56;0,056;0,815;0,023;0,074;0,300;228,80;49,90;3818,966;1417,112;'01_03_14_08_f0_00_03_01_f3_00_38_00_17_00_4a_03_2f_00_3a_45_d6_00_15_9f_98_;0
2024-05-01 13:01:58;0,056;0,819;0,022;0,073;0,300;227,90;49,90;3818,967;1405,474;'01_03_14_08_e7_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_d7_00_15_72_22_;0
2024-05-01 13:02:59;0,056;0,822;0,022;0,073;0,300;227,00;49,90;3818,968;1411,000;'01_03_14_08_de_00_03_01_f3_00_38_00_16_00_49_03_36_00_3a_45_d8_00_15_87_b8_;0
2024-05-01 13:04:00;0,056;0,823;0,022;0,072;0,300;226,80;49,90;3818,969;1421,968;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_48_03_37_00_3a_45_d9_00_15_b2_90_;0
2024-05-01 13:05:08;0,056;0,818;0,023;0,073;0,300;228,10;49,90;3818,970;1416,500;'01_03_14_08_e9_00_03_01_f3_00_38_00_17_00_49_03_32_00_3a_45_da_00_15_9d_34_;0
2024-05-01 13:06:10;0,056;0,815;0,023;0,073;0,300;228,80;50,00;3818,971;1400,233;'01_03_14_08_f0_00_03_01_f4_00_38_00_17_00_49_03_2f_00_3a_45_db_00_15_5d_a9_;0
2024-05-01 13:07:11;0,056;0,821;0,022;0,073;0,300;227,20;50,00;3818,972;1415,062;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_45_dc_00_15_97_96_;0
2024-05-01 13:08:13;0,056;0,824;0,021;0,072;0,300;226,40;49,90;3818,973;1438,245;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_45_dd_00_15_f2_25_;0
2024-05-01 13:09:20;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3818,974;1385,071;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_45_de_00_15_22_6f_;0
2024-05-01 13:10:21;0,056;0,820;0,022;0,073;0,300;227,50;49,90;3818,975;1405,968;'01_03_14_08_e3_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_45_df_00_15_74_10_;0
2024-05-01 13:11:23;0,056;0,818;0,022;0,073;0,300;228,00;50,00;3818,976;1426,235;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_45_e0_00_15_c3_3b_;0
2024-05-01 13:12:24;0,056;0,823;0,021;0,073;0,300;226,60;49,90;3818,977;1423,617;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_45_e1_00_15_b9_01_;0
2024-05-01 13:13:25;0,056;0,824;0,021;0,073;0,300;226,40;49,90;3818,978;1429,433;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_45_e2_00_15_cf_b9_;0
2024-05-01 13:14:32;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3818,979;1438,494;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_45_e3_00_15_f3_1e_;0
2024-05-01 13:15:33;0,055;0,807;0,022;0,071;0,300;227,00;49,90;3818,980;1384,154;'01_03_14_08_de_00_03_01_f3_00_37_00_16_00_47_03_27_00_3a_45_e4_00_15_1e_da_;0
2024-05-01 13:16:34;0,056;0,819;0,022;0,073;0,300;227,90;50,00;3818,981;1414,383;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_e5_00_15_94_ef_;0
2024-05-01 13:17:37;0,056;0,821;0,022;0,073;0,300;227,30;49,90;3818,982;1428,837;'01_03_14_08_e1_00_03_01_f3_00_38_00_16_00_49_03_35_00_3a_45_e6_00_15_cd_65_;0
2024-05-01 13:18:38;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3818,983;1414,794;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_45_e7_00_15_96_8a_;0
2024-05-01 13:19:39;0,055;0,805;0,022;0,073;0,300;227,50;50,00;3818,984;1415,122;'01_03_14_08_e3_00_03_01_f4_00_37_00_16_00_49_03_25_00_3a_45_e8_00_15_97_d2_;0
2024-05-01 13:20:46;0,056;0,821;0,021;0,073;0,300;227,20;50,00;3818,985;1411,292;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_45_e9_00_15_88_dc_;0
2024-05-01 13:21:48;0,055;0,807;0,022;0,073;0,300;227,10;49,90;3818,986;1379,973;'01_03_14_08_df_00_03_01_f3_00_37_00_16_00_49_03_27_00_3a_45_ea_00_15_0e_85_;0
2024-05-01 13:22:49;0,056;0,819;0,022;0,074;0,300;227,80;50,00;3818,987;1432,608;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_4a_03_33_00_3a_45_eb_00_15_dc_20_;0
2024-05-01 13:23:51;0,056;0,817;0,023;0,074;0,300;228,30;50,00;3818,988;1401,968;'01_03_14_08_eb_00_03_01_f4_00_38_00_17_00_4a_03_31_00_3a_45_ec_00_15_64_70_;0
2024-05-01 13:24:52;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3818,989;1426,573;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_45_ed_00_15_c4_8d_;0
2024-05-01 13:25:53;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3818,990;1389,709;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_45_ee_00_15_34_8d_;0
2024-05-01 13:26:54;0,056;0,822;0,021;0,072;0,300;226,90;50,00;3818,991;1390,564;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_45_ef_00_15_37_e4_;0
2024-05-01 13:28:00;0,056;0,819;0,022;0,073;0,300;227,90;49,90;3818,992;1425,961;'01_03_14_08_e7_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_f0_00_15_c2_29_;0
2024-05-01 13:29:01;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3818,993;1420,627;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_f1_00_15_ad_53_;0
2024-05-01 13:30:03;0,056;0,820;0,021;0,073;0,300;227,40;50,00;3818,994;1413,539;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_45_f2_00_15_91_a3_;0
2024-05-01 13:31:05;0,056;0,821;0,021;0,072;0,300;227,20;49,90;3818,995;1434,505;'01_03_14_08_e0_00_03_01_f3_00_38_00_15_00_48_03_35_00_3a_45_f3_00_15_e3_89_;0
2024-05-01 13:32:06;0,056;0,823;0,021;0,073;0,300;226,60;50,00;3818,996;1437,639;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_45_f4_00_15_ef_c7_;0
2024-05-01 13:33:12;0,056;0,816;0,022;0,073;0,300;228,50;50,00;3818,997;1392,115;'01_03_14_08_ed_00_03_01_f4_00_38_00_16_00_49_03_30_00_3a_45_f5_00_15_3d_f3_;0
2024-05-01 13:34:13;0,056;0,817;0,023;0,074;0,300;228,30;49,90;3818,998;1376,949;'01_03_14_08_eb_00_03_01_f3_00_38_00_17_00_4a_03_31_00_3a_45_f6_00_15_02_b5_;0
2024-05-01 13:35:16;0,056;0,817;0,022;0,073;0,300;228,20;50,00;3818,999;1390,983;'01_03_14_08_ea_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_45_f7_00_15_39_87_;0
2024-05-01 13:36:17;0,056;0,817;0,022;0,074;0,300;228,20;50,00;3819,000;1383,796;'01_03_14_08_ea_00_03_01_f4_00_38_00_16_00_4a_03_31_00_3a_45_f8_00_15_1d_74_;0
2024-05-01 13:37:19;0,056;0,816;0,023;0,074;0,300;228,50;50,00;3819,001;1437,180;'01_03_14_08_ed_00_03_01_f4_00_38_00_17_00_4a_03_30_00_3a_45_f9_00_15_ed_fc_;0
2024-05-01 13:38:20;0,056;0,817;0,022;0,074;0,300;228,20;49,90;3819,002;1440,694;'01_03_14_08_ea_00_03_01_f3_00_38_00_16_00_4a_03_31_00_3a_45_fa_00_15_fb_b6_;0
2024-05-01 13:39:26;0,056;0,819;0,022;0,073;0,300;227,70;49,90;3819,003;1428,051;'01_03_14_08_e5_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_45_fb_00_15_ca_53_;0
2024-05-01 13:40:27;0,056;0,819;0,022;0,074;0,300;227,70;50,00;3819,004;1386,592;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_4a_03_33_00_3a_45_fc_00_15_28_60_;0
2024-05-01 13:41:29;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3819,005;1429,873;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_45_fd_00_15_d1_71_;0
2024-05-01 13:42:30;0,056;0,819;0,022;0,073;0,300;227,90;50,00;3819,005;1381,608;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_45_fd_00_15_14_e8_;0
2024-05-01 13:44:21;0,056;0,817;0,022;0,073;0,300;228,20;50,00;3819,007;1423,429;'01_03_14_08_ea_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_45_ff_00_15_b8_45_;0
2024-05-01 13:45:23;0,056;0,818;0,022;0,074;0,300;228,00;49,90;3819,008;1413,499;'01_03_14_08_e8_00_03_01_f3_00_38_00_16_00_4a_03_32_00_3a_46_00_00_15_91_7b_;0
2024-05-01 13:46:24;0,056;0,819;0,022;0,073;0,300;227,90;50,00;3819,009;1430,684;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_46_01_00_15_d4_9c_;0
2024-05-01 13:47:25;0,056;0,820;0,022;0,073;0,300;227,50;49,90;3819,010;1434,734;'01_03_14_08_e3_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_46_02_00_15_e4_6e_;0
2024-05-01 13:48:27;0,056;0,820;0,022;0,073;0,300;227,40;49,90;3819,011;1411,154;'01_03_14_08_e2_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_46_03_00_15_88_52_;0
2024-05-01 13:49:33;0,056;0,821;0,022;0,073;0,300;227,20;50,00;3819,012;1382,377;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_46_04_00_15_17_e9_;0
2024-05-01 13:50:35;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3819,013;1381,037;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_46_05_00_15_12_ad_;0
2024-05-01 13:51:36;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3819,014;1434,285;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_46_06_00_15_e2_ad_;0
2024-05-01 13:52:43;0,056;0,821;0,021;0,073;0,300;227,30;50,00;3819,015;1430,865;'01_03_14_08_e1_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_46_07_00_15_d5_51_;0
2024-05-01 13:53:45;0,055;0,807;0,022;0,073;0,300;227,10;50,00;3819,016;1436,149;'01_03_14_08_df_00_03_01_f4_00_37_00_16_00_49_03_27_00_3a_46_08_00_15_e9_f5_;0
2024-05-01 13:54:46;0,056;0,822;0,021;0,072;0,300;226,90;50,00;3819,017;1431,127;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_46_09_00_15_d6_57_;0
2024-05-01 13:55:48;0,056;0,823;0,020;0,072;0,300;226,60;50,00;3819,018;1410,847;'01_03_14_08_da_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_46_0a_00_15_87_1f_;0
2024-05-01 13:56:55;0,056;0,821;0,022;0,074;0,300;227,30;50,00;3819,019;1380,070;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_4a_03_35_00_3a_46_0b_00_15_0e_e6_;0
2024-05-01 13:57:57;0,055;0,809;0,021;0,073;0,300;226,40;50,00;3819,020;1441,220;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_49_03_29_00_3a_46_0c_00_15_fd_c4_;0
2024-05-01 13:58:58;0,056;0,824;0,021;0,073;0,300;226,40;50,00;3819,021;1423,626;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_46_0d_00_15_b9_0a_;0
2024-05-01 14:00:00;0,056;0,823;0,020;0,073;0,300;226,60;50,00;3819,022;1428,302;'01_03_14_08_da_00_03_01_f4_00_38_00_14_00_49_03_37_00_3a_46_0e_00_15_cb_4e_;0
2024-05-01 14:01:01;0,056;0,820;0,022;0,073;0,300;227,60;49,90;3819,023;1425,625;'01_03_14_08_e4_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_46_0f_00_15_c0_d9_;0
2024-05-01 14:02:08;0,056;0,818;0,022;0,073;0,300;228,00;50,00;3819,024;1426,252;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_46_10_00_15_c3_4c_;0
2024-05-01 14:03:09;0,056;0,816;0,023;0,074;0,300;228,50;50,00;3819,025;1404,300;'01_03_14_08_ed_00_03_01_f4_00_38_00_17_00_4a_03_30_00_3a_46_11_00_15_6d_8c_;0
2024-05-01 14:04:11;0,057;0,833;0,022;0,074;0,300;228,00;50,00;3819,026;1390,138;'01_03_14_08_e8_00_03_01_f4_00_39_00_16_00_4a_03_41_00_3a_46_12_00_15_36_3a_;0
2024-05-01 14:05:13;0,056;0,819;0,022;0,073;0,300;227,90;49,90;3819,027;1389,467;'01_03_14_08_e7_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_46_13_00_15_33_9b_;0
2024-05-01 14:06:20;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3819,028;1389,128;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_46_14_00_15_32_48_;0
2024-05-01 14:07:22;0,056;0,818;0,022;0,073;0,300;228,10;50,00;3819,029;1437,361;'01_03_14_08_e9_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_46_15_00_15_ee_b1_;0
2024-05-01 14:08:23;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3819,030;1434,472;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_46_16_00_15_e3_68_;0
2024-05-01 14:09:25;0,056;0,820;0,022;0,073;0,300;227,40;49,90;3819,031;1427,542;'01_03_14_08_e2_00_03_01_f3_00_38_00_16_00_49_03_34_00_3a_46_17_00_15_c8_56_;0
2024-05-01 14:10:26;0,056;0,818;0,022;0,072;0,300;228,00;50,00;3819,032;1396,510;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_48_03_32_00_3a_46_18_00_15_4f_1e_;0
2024-05-01 14:11:27;0,056;0,825;0,021;0,073;0,300;226,10;49,90;3819,033;1409,121;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_49_03_39_00_3a_46_19_00_15_80_61_;0
2024-05-01 14:12:34;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3819,034;1415,527;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_46_1a_00_15_99_67_;0
2024-05-01 14:13:36;0,056;0,820;0,021;0,073;0,300;227,40;50,00;3819,035;1392,659;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_46_1b_00_15_40_13_;0
2024-05-01 14:14:37;0,056;0,822;0,021;0,073;0,300;226,90;50,00;3819,036;1427,971;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_49_03_36_00_3a_46_1c_00_15_ca_03_;0
2024-05-01 14:15:39;0,055;0,809;0,021;0,072;0,300;226,50;49,90;3819,037;1432,239;'01_03_14_08_d9_00_03_01_f3_00_37_00_15_00_48_03_29_00_3a_46_1d_00_15_da_af_;0
2024-05-01 14:16:40;0,056;0,824;0,021;0,073;0,300;226,40;50,00;3819,038;1394,895;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_46_1e_00_15_48_cf_;0
2024-05-01 14:17:41;0,056;0,825;0,021;0,073;0,300;226,10;49,90;3819,038;1388,960;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_49_03_39_00_3a_46_1e_00_15_31_a0_;0
2024-05-01 14:18:48;0,056;0,819;0,022;0,073;0,300;227,70;49,90;3819,040;1423,916;'01_03_14_08_e5_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_46_20_00_15_ba_2c_;0
2024-05-01 14:19:49;0,056;0,817;0,022;0,073;0,300;228,30;49,90;3819,040;1438,469;'01_03_14_08_eb_00_03_01_f3_00_38_00_16_00_49_03_31_00_3a_46_20_00_15_f3_05_;0
2024-05-01 14:20:50;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3819,042;1382,570;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_46_22_00_15_18_aa_;0
2024-05-01 14:21:52;0,056;0,820;0,022;0,072;0,300;227,50;49,90;3819,042;1435,700;'01_03_14_08_e3_00_03_01_f3_00_38_00_16_00_48_03_34_00_3a_46_22_00_15_e8_34_;0
2024-05-01 14:22:58;0,057;0,833;0,022;0,073;0,300;227,90;49,90;3819,043;1401,618;'01_03_14_08_e7_00_03_01_f3_00_39_00_16_00_49_03_41_00_3a_46_23_00_15_63_12_;0
2024-05-01 14:24:00;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3819,044;1424,623;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_46_24_00_15_bc_ef_;0
2024-05-01 14:25:02;0,057;0,834;0,022;0,074;0,300;227,70;49,90;3819,045;1432,923;'01_03_14_08_e5_00_03_01_f3_00_39_00_16_00_4a_03_42_00_3a_46_25_00_15_dd_5b_;0
2024-05-01 14:26:03;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3819,046;1434,954;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_46_26_00_15_e5_4a_;0
2024-05-01 14:27:10;0,056;0,824;0,021;0,073;0,300;226,40;49,90;3819,047;1433,536;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_46_27_00_15_df_c0_;0
2024-05-01 14:28:12;0,056;0,823;0,021;0,073;0,300;226,70;49,90;3819,048;1397,895;'01_03_14_08_db_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_46_28_00_15_54_87_;0
2024-05-01 14:29:14;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3819,049;1437,336;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_46_29_00_15_ee_98_;0
2024-05-01 14:30:15;0,056;0,818;0,022;0,074;0,300;228,00;49,90;3819,050;1421,491;'01_03_14_08_e8_00_03_01_f3_00_38_00_16_00_4a_03_32_00_3a_46_2a_00_15_b0_b3_;0
2024-05-01 14:31:16;0,056;0,819;0,022;0,073;0,300;227,90;49,90;3819,051;1421,910;'01_03_14_08_e7_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_46_2b_00_15_b2_56_;0
2024-05-01 14:32:23;0,057;0,839;0,021;0,073;0,300;226,40;49,90;3819,052;1385,028;'01_03_14_08_d8_00_03_01_f3_00_39_00_15_00_49_03_47_00_3a_46_2c_00_15_22_44_;0
2024-05-01 14:33:24;0,056;0,825;0,021;0,072;0,300;226,10;49,90;3819,053;1428,543;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_48_03_39_00_3a_46_2d_00_15_cc_3f_;0
2024-05-01 14:34:26;0,056;0,825;0,021;0,073;0,300;226,20;49,90;3819,054;1406,443;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_49_03_39_00_3a_46_2e_00_15_75_eb_;0
2024-05-01 14:35:28;0,056;0,823;0,021;0,073;0,300;226,80;49,90;3819,055;1396,786;'01_03_14_08_dc_00_03_01_f3_00_38_00_15_00_49_03_37_00_3a_46_2f_00_15_50_32_;0
2024-05-01 14:36:29;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3819,056;1396,278;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_3a_46_30_00_15_4e_36_;0
2024-05-01 14:37:36;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3819,057;1406,727;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_31_00_15_77_07_;0
2024-05-01 14:38:38;0,056;0,826;0,021;0,072;0,300;225,90;50,00;3819,058;1376,627;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_48_03_3a_00_3a_46_32_00_15_01_73_;0
2024-05-01 14:39:39;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3819,059;1383,103;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_46_33_00_15_1a_bf_;0
2024-05-01 14:40:40;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3819,060;1402,007;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_46_34_00_15_64_97_;0
2024-05-01 14:41:42;0,057;0,832;0,023;0,073;0,300;228,10;50,00;3819,061;1424,129;'01_03_14_08_e9_00_03_01_f4_00_39_00_17_00_49_03_40_00_3a_46_35_00_15_bb_01_;0
2024-05-01 14:42:48;0,057;0,832;0,023;0,073;0,300;228,30;50,00;3819,062;1389,241;'01_03_14_08_eb_00_03_01_f4_00_39_00_17_00_49_03_40_00_3a_46_36_00_15_32_b9_;0
2024-05-01 14:44:24;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3819,064;1410,380;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_46_38_00_15_85_4c_;0
2024-05-01 14:45:26;0,056;0,822;0,022;0,073;0,300;226,90;49,90;3819,065;1414,030;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_49_03_36_00_3a_46_39_00_15_93_8e_;0
2024-05-01 14:46:27;0,056;0,827;0,021;0,073;0,300;225,50;50,00;3819,066;1395,315;'01_03_14_08_cf_00_03_01_f4_00_38_00_15_00_49_03_3b_00_3a_46_3a_00_15_4a_73_;0
2024-05-01 14:47:28;0,056;0,825;0,021;0,073;0,300;226,10;49,90;3819,067;1384,555;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_49_03_39_00_3a_46_3b_00_15_20_6b_;0
2024-05-01 14:48:30;0,056;0,824;0,021;0,073;0,300;226,30;49,90;3819,068;1439,954;'01_03_14_08_d7_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_46_3c_00_15_f8_d2_;0
2024-05-01 14:49:37;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3819,069;1383,510;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_46_3d_00_15_1c_56_;0
2024-05-01 14:50:39;0,056;0,828;0,021;0,073;0,300;225,40;50,00;3819,070;1392,782;'01_03_14_08_ce_00_03_01_f4_00_38_00_15_00_49_03_3c_00_3a_46_3e_00_15_40_8e_;0
2024-05-01 14:51:40;0,056;0,827;0,021;0,072;0,300;225,60;50,00;3819,071;1426,484;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_46_3f_00_15_c4_34_;0
2024-05-01 14:52:41;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3819,072;1386,285;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_46_40_00_15_27_2d_;0
2024-05-01 14:53:43;0,057;0,835;0,022;0,073;0,300;227,50;50,00;3819,073;1398,590;'01_03_14_08_e3_00_03_01_f4_00_39_00_16_00_49_03_43_00_3a_46_41_00_15_57_3e_;0
2024-05-01 14:54:50;0,056;0,824;0,021;0,073;0,300;226,40;49,90;3819,073;1392,607;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_46_41_00_15_3f_df_;0
2024-05-01 14:55:51;0,055;0,814;0,019;0,072;0,300;225,00;50,00;3819,075;1381,552;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_48_03_2e_00_3a_46_43_00_15_14_b0_;0
2024-05-01 14:56:53;0,056;0,826;0,021;0,072;0,300;225,90;50,00;3819,075;1397,096;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_48_03_3a_00_3a_46_43_00_15_51_68_;0
2024-05-01 14:57:54;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3819,076;1402,939;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_46_44_00_15_68_3b_;0
2024-05-01 14:58:56;0,056;0,825;0,021;0,073;0,300;226,10;50,00;3819,077;1378,161;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_49_03_39_00_3a_46_45_00_15_07_71_;0
2024-05-01 14:59:57;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3819,078;1417,488;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_46_46_00_15_a1_10_;0
2024-05-01 15:01:04;0,056;0,827;0,020;0,072;0,300;225,50;49,90;3819,079;1414,149;'01_03_14_08_cf_00_03_01_f3_00_38_00_14_00_48_03_3b_00_3a_46_47_00_15_94_05_;0
2024-05-01 15:02:06;0,056;0,827;0,021;0,072;0,300;225,70;49,90;3819,080;1380,048;'01_03_14_08_d1_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_46_48_00_15_0e_d0_;0
2024-05-01 15:03:07;0,056;0,826;0,021;0,072;0,300;225,80;49,90;3819,081;1379,220;'01_03_14_08_d2_00_03_01_f3_00_38_00_15_00_48_03_3a_00_3a_46_49_00_15_0b_94_;0
2024-05-01 15:04:08;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3819,082;1410,454;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_46_4a_00_15_85_96_;0
2024-05-01 15:05:09;0,056;0,828;0,020;0,071;0,300;225,40;50,00;3819,083;1382,856;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_46_4b_00_15_19_c8_;0
2024-05-01 15:06:10;0,056;0,830;0,019;0,071;0,300;224,80;50,00;3819,084;1382,709;'01_03_14_08_c8_00_03_01_f4_00_38_00_13_00_47_03_3e_00_3a_46_4c_00_15_19_35_;0
2024-05-01 15:07:17;0,056;0,827;0,020;0,071;0,300;225,60;50,00;3819,085;1384,739;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_46_4d_00_15_21_23_;0
2024-05-01 15:08:18;0,056;0,826;0,021;0,072;0,300;225,90;49,90;3819,086;1410,985;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_48_03_3a_00_3a_46_4e_00_15_87_a9_;0
2024-05-01 15:09:19;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3819,087;1397,445;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_46_4f_00_15_52_c5_;0
2024-05-01 15:10:21;0,056;0,828;0,020;0,072;0,300;225,40;49,90;3819,088;1404,733;'01_03_14_08_ce_00_03_01_f3_00_38_00_14_00_48_03_3c_00_3a_46_50_00_15_6f_3d_;0
2024-05-01 15:11:23;0,056;0,829;0,020;0,071;0,300;224,90;50,00;3819,089;1416,635;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_46_51_00_15_9d_bb_;0
2024-05-01 15:12:30;0,056;0,831;0,020;0,072;0,300;224,40;50,00;3819,090;1384,742;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_46_52_00_15_21_26_;0
2024-05-01 15:13:31;0,055;0,817;0,020;0,071;0,300;224,30;50,00;3819,091;1408,941;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_47_03_31_00_3a_46_53_00_15_7f_ad_;0
2024-05-01 15:14:33;0,056;0,831;0,018;0,071;0,300;224,50;50,00;3819,092;1418,147;'01_03_14_08_c5_00_03_01_f4_00_38_00_12_00_47_03_3f_00_3a_46_54_00_15_a3_a3_;0
2024-05-01 15:15:34;0,056;0,833;0,019;0,071;0,300;224,00;50,00;3819,093;1418,324;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_47_03_41_00_3a_46_55_00_15_a4_54_;0
2024-05-01 15:16:35;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3819,094;1377,888;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_46_56_00_15_06_60_;0
2024-05-01 15:17:37;0,056;0,829;0,020;0,071;0,300;225,10;49,90;3819,095;1393,408;'01_03_14_08_cb_00_03_01_f3_00_38_00_14_00_47_03_3d_00_3a_46_57_00_15_43_00_;0
2024-05-01 15:18:42;0,056;0,827;0,021;0,071;0,300;225,60;49,90;3819,096;1405,721;'01_03_14_08_d0_00_03_01_f3_00_38_00_15_00_47_03_3b_00_3a_46_58_00_15_73_19_;0
2024-05-01 15:19:44;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3819,097;1412,963;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_59_00_15_8f_63_;0
2024-05-01 15:20:45;0,056;0,827;0,021;0,072;0,300;225,70;49,90;3819,098;1421,013;'01_03_14_08_d1_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_46_5a_00_15_ae_d5_;0
2024-05-01 15:21:47;0,056;0,827;0,021;0,073;0,300;225,60;49,90;3819,099;1429,369;'01_03_14_08_d0_00_03_01_f3_00_38_00_15_00_49_03_3b_00_3a_46_5b_00_15_cf_79_;0
2024-05-01 15:22:48;0,056;0,828;0,020;0,072;0,300;225,20;49,90;3819,100;1431,174;'01_03_14_08_cc_00_03_01_f3_00_38_00_14_00_48_03_3c_00_3a_46_5c_00_15_d6_86_;0
2024-05-01 15:23:50;0,056;0,828;0,020;0,072;0,300;225,40;49,90;3819,101;1441,534;'01_03_14_08_ce_00_03_01_f3_00_38_00_14_00_48_03_3c_00_3a_46_5d_00_15_fe_fe_;0
2024-05-01 15:24:56;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3819,102;1376,960;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_46_5e_00_15_02_c0_;0
2024-05-01 15:25:58;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3819,103;1393,246;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_46_5f_00_15_42_5e_;0
2024-05-01 15:26:59;0,056;0,825;0,022;0,073;0,300;226,20;50,00;3819,104;1400,250;'01_03_14_08_d6_00_03_01_f4_00_38_00_16_00_49_03_39_00_3a_46_60_00_15_5d_ba_;0
2024-05-01 15:28:00;0,057;0,840;0,021;0,073;0,300;226,10;50,00;3819,105;1385,724;'01_03_14_08_d5_00_03_01_f4_00_39_00_15_00_49_03_48_00_3a_46_61_00_15_24_fc_;0
2024-05-01 15:29:01;0,056;0,827;0,021;0,072;0,300;225,60;50,00;3819,106;1398,246;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_46_62_00_15_55_e6_;0
2024-05-01 15:30:03;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3819,107;1433,720;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_46_63_00_15_e0_78_;0
2024-05-01 15:31:09;0,056;0,825;0,021;0,072;0,300;226,10;49,90;3819,108;1383,913;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_48_03_39_00_3a_46_64_00_15_1d_e9_;0
2024-05-01 15:32:11;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3819,109;1379,115;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_65_00_15_0b_2b_;0
2024-05-01 15:33:13;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3819,110;1440,555;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_66_00_15_fb_2b_;0
2024-05-01 15:34:15;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3819,111;1437,359;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_67_00_15_ee_af_;0
2024-05-01 15:35:16;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3819,112;1435,544;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_46_68_00_15_e7_98_;0
2024-05-01 15:36:22;0,056;0,823;0,022;0,072;0,300;226,80;49,90;3819,113;1422,131;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_48_03_37_00_3a_46_69_00_15_b3_33_;0
2024-05-01 15:37:24;0,056;0,826;0,021;0,071;0,300;225,80;49,90;3819,114;1424,302;'01_03_14_08_d2_00_03_01_f3_00_38_00_15_00_47_03_3a_00_3a_46_6a_00_15_bb_ae_;0
2024-05-01 15:38:26;0,056;0,825;0,021;0,072;0,300;226,00;49,90;3819,115;1380,374;'01_03_14_08_d4_00_03_01_f3_00_38_00_15_00_48_03_39_00_3a_46_6b_00_15_10_16_;0
2024-05-01 15:39:27;0,056;0,827;0,020;0,071;0,300;225,60;49,90;3819,116;1390,123;'01_03_14_08_d0_00_03_01_f3_00_38_00_14_00_47_03_3b_00_3a_46_6c_00_15_36_2b_;0
