Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-01 15:40:29;0,056;0,822;0,022;0,072;0,300;227,00;49,90;3819,116;1428,042;'01_03_14_08_de_00_03_01_f3_00_38_00_16_00_48_03_36_00_3a_46_6c_00_15_ca_4a_;0
2024-05-01 15:41:36;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3819,118;1378,201;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_46_6e_00_15_07_99_;0
2024-05-01 15:42:37;0,056;0,823;0,021;0,072;0,300;226,80;50,00;3819,118;1395,380;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_46_6e_00_15_4a_b4_;0
2024-05-01 15:44:27;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3819,120;1383,151;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_70_00_15_1a_ef_;0
2024-05-01 15:45:28;0,055;0,809;0,021;0,071;0,300;226,60;50,00;3819,121;1398,788;'01_03_14_08_da_00_03_01_f4_00_37_00_15_00_47_03_29_00_3a_46_71_00_15_58_04_;0
2024-05-01 15:46:30;0,056;0,819;0,021;0,072;0,300;227,70;50,00;3819,122;1400,363;'01_03_14_08_e5_00_03_01_f4_00_38_00_15_00_48_03_33_00_3a_46_72_00_15_5e_2b_;0
2024-05-01 15:47:32;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3819,123;1415,071;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_46_73_00_15_97_9f_;0
2024-05-01 15:48:39;0,056;0,825;0,021;0,071;0,300;226,10;50,00;3819,124;1383,134;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_47_03_39_00_3a_46_74_00_15_1a_de_;0
2024-05-01 15:49:40;0,056;0,824;0,021;0,071;0,300;226,30;50,00;3819,125;1385,062;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_47_03_38_00_3a_46_75_00_15_22_66_;0
2024-05-01 15:50:41;0,056;0,826;0,021;0,071;0,300;225,90;49,90;3819,126;1394,580;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_47_03_3a_00_3a_46_76_00_15_47_94_;0
2024-05-01 15:51:42;0,056;0,828;0,021;0,071;0,300;225,40;49,90;3819,127;1415,738;'01_03_14_08_ce_00_03_01_f3_00_38_00_15_00_47_03_3c_00_3a_46_77_00_15_9a_3a_;0
2024-05-01 15:52:44;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3819,128;1413,247;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_46_78_00_15_90_7f_;0
2024-05-01 15:53:50;0,056;0,827;0,020;0,071;0,300;225,50;49,90;3819,129;1422,393;'01_03_14_08_cf_00_03_01_f3_00_38_00_14_00_47_03_3b_00_3a_46_79_00_15_b4_39_;0
2024-05-01 15:54:51;0,056;0,823;0,021;0,072;0,300;226,60;49,90;3819,130;1426,746;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_48_03_37_00_3a_46_7a_00_15_c5_3a_;0
2024-05-01 15:55:53;0,056;0,821;0,022;0,073;0,300;227,30;49,90;3819,131;1400,015;'01_03_14_08_e1_00_03_01_f3_00_38_00_16_00_49_03_35_00_3a_46_7b_00_15_5c_cf_;0
2024-05-01 15:56:54;0,056;0,822;0,022;0,072;0,300;226,90;49,90;3819,132;1413,067;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_48_03_36_00_3a_46_7c_00_15_8f_cb_;0
2024-05-01 15:57:55;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3819,133;1439,324;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_46_7d_00_15_f6_5c_;0
2024-05-01 15:58:57;0,056;0,822;0,022;0,072;0,300;226,90;49,90;3819,134;1388,043;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_48_03_36_00_3a_46_7e_00_15_2e_0b_;0
2024-05-01 16:00:04;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3819,135;1379,976;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_46_7f_00_15_0e_88_;0
2024-05-01 16:01:06;0,056;0,817;0,023;0,073;0,300;228,30;50,00;3819,136;1421,529;'01_03_14_08_eb_00_03_01_f4_00_38_00_17_00_49_03_31_00_3a_46_80_00_15_b0_d9_;0
2024-05-01 16:02:07;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3819,137;1390,188;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_46_81_00_15_36_6c_;0
2024-05-01 16:03:09;0,056;0,818;0,022;0,073;0,300;228,00;50,00;3819,138;1401,505;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_46_82_00_15_62_a1_;0
2024-05-01 16:04:15;0,056;0,816;0,022;0,073;0,300;228,50;50,00;3819,139;1432,685;'01_03_14_08_ed_00_03_01_f4_00_38_00_16_00_49_03_30_00_3a_46_83_00_15_dc_6d_;0
2024-05-01 16:05:17;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3819,140;1401,228;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_46_84_00_15_61_8c_;0
2024-05-01 16:06:19;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3819,141;1413,108;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_46_85_00_15_8f_f4_;0
2024-05-01 16:07:21;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3819,142;1409,787;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_46_86_00_15_82_fb_;0
2024-05-01 16:08:28;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3819,143;1411,261;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_46_87_00_15_88_bd_;0
2024-05-01 16:09:29;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3819,144;1395,188;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_46_88_00_15_49_f4_;0
2024-05-01 16:10:31;0,056;0,825;0,021;0,072;0,300;226,20;49,90;3819,145;1427,864;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_48_03_39_00_3a_46_89_00_15_c9_98_;0
2024-05-01 16:11:33;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3819,146;1408,666;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_8a_00_15_7e_9a_;0
2024-05-01 16:12:34;0,056;0,827;0,021;0,072;0,300;225,50;50,00;3819,147;1382,340;'01_03_14_08_cf_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_46_8b_00_15_17_c4_;0
2024-05-01 16:13:36;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3819,148;1402,239;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_3a_46_8c_00_15_65_7f_;0
2024-05-01 16:14:42;0,056;0,827;0,020;0,071;0,300;225,60;50,00;3819,149;1384,735;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_46_8d_00_15_21_1f_;0
2024-05-01 16:15:43;0,056;0,825;0,021;0,071;0,300;226,20;50,00;3819,150;1408,683;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_47_03_39_00_3a_46_8e_00_15_7e_ab_;0
2024-05-01 16:16:44;0,056;0,827;0,019;0,072;0,300;225,50;50,00;3819,151;1394,829;'01_03_14_08_cf_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_46_8f_00_15_48_8d_;0
2024-05-01 16:17:46;0,055;0,810;0,021;0,071;0,300;226,10;50,00;3819,152;1403,943;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_47_03_2a_00_3a_46_90_00_15_6c_27_;0
2024-05-01 16:18:48;0,056;0,824;0,020;0,072;0,300;226,50;50,00;3819,152;1383,540;'01_03_14_08_d9_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_46_90_00_15_1c_74_;0
2024-05-01 16:19:54;0,056;0,824;0,020;0,072;0,300;226,50;50,00;3819,153;1396,148;'01_03_14_08_d9_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_46_91_00_15_4d_b4_;0
2024-05-01 16:20:55;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3819,154;1377,709;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_46_92_00_15_05_ad_;0
2024-05-01 16:21:57;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3819,155;1436,441;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_46_93_00_15_eb_19_;0
2024-05-01 16:22:59;0,056;0,828;0,020;0,072;0,300;225,30;49,90;3819,156;1403,524;'01_03_14_08_cd_00_03_01_f3_00_38_00_14_00_48_03_3c_00_3a_46_94_00_15_6a_84_;0
2024-05-01 16:24:05;0,056;0,827;0,020;0,071;0,300;225,50;50,00;3819,157;1389,262;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_46_95_00_15_32_ce_;0
2024-05-01 16:25:06;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3819,158;1385,146;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_3a_46_96_00_15_22_ba_;0
2024-05-01 16:26:07;0,056;0,829;0,020;0,071;0,300;225,00;49,90;3819,159;1408,704;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_47_03_3d_00_3a_46_97_00_15_7e_c0_;0
2024-05-01 16:27:09;0,056;0,829;0,020;0,071;0,300;225,10;49,90;3819,160;1405,759;'01_03_14_08_cb_00_03_01_f3_00_38_00_14_00_47_03_3d_00_3a_46_98_00_15_73_3f_;0
2024-05-01 16:28:10;0,055;0,817;0,019;0,070;0,300;224,20;49,90;3819,161;1389,193;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_46_03_31_00_3a_46_99_00_15_32_89_;0
2024-05-01 16:29:12;0,055;0,822;0,019;0,070;0,300;223,00;49,90;3819,162;1384,370;'01_03_14_08_b6_00_03_01_f3_00_37_00_13_00_46_03_36_00_3a_46_9a_00_15_1f_b2_;0
2024-05-01 16:30:19;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3819,163;1382,299;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_3a_46_9b_00_15_17_9b_;0
2024-05-01 16:31:20;0,055;0,822;0,019;0,070;0,300;222,80;50,00;3819,164;1425,673;'01_03_14_08_b4_00_03_01_f4_00_37_00_13_00_46_03_36_00_3a_46_9c_00_15_c1_09_;0
2024-05-01 16:32:21;0,056;0,836;0,018;0,070;0,300;223,10;49,90;3819,165;1429,883;'01_03_14_08_b7_00_03_01_f3_00_38_00_12_00_46_03_44_00_3a_46_9d_00_15_d1_7b_;0
2024-05-01 16:33:23;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3819,166;1420,816;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_46_9e_00_15_ae_10_;0
2024-05-01 16:34:25;0,056;0,836;0,019;0,070;0,300;223,20;50,00;3819,167;1401,936;'01_03_14_08_b8_00_03_01_f4_00_38_00_13_00_46_03_44_00_3a_46_9f_00_15_64_50_;0
2024-05-01 16:35:32;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3819,168;1422,948;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_46_a0_00_15_b6_64_;0
2024-05-01 16:36:33;0,055;0,819;0,019;0,070;0,300;223,70;49,90;3819,169;1416,538;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_46_03_33_00_3a_46_a1_00_15_9d_5a_;0
2024-05-01 16:37:35;0,056;0,832;0,019;0,071;0,300;224,10;50,00;3819,170;1390,746;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_46_a2_00_15_38_9a_;0
2024-05-01 16:38:36;0,072;0,806;0,005;0,090;0,400;223,30;49,90;3819,171;1393,389;'01_03_14_08_b9_00_04_01_f3_00_48_00_05_00_5a_03_26_00_3a_46_a3_00_15_42_ed_;0
2024-05-01 16:39:38;0,071;1,000;0,005;0,088;0,300;222,30;49,90;3819,172;1388,533;'01_03_14_08_af_00_03_01_f3_00_47_00_05_00_58_03_e8_00_3a_46_a4_00_15_2f_f5_;0
2024-05-01 16:40:44;0,072;0,803;0,006;0,090;0,400;223,90;50,00;3819,174;1427,234;'01_03_14_08_bf_00_04_01_f4_00_48_00_06_00_5a_03_23_00_3a_46_a6_00_15_c7_22_;0
2024-05-01 16:41:45;0,072;0,805;0,005;0,090;0,400;223,40;50,00;3819,175;1389,418;'01_03_14_08_ba_00_04_01_f4_00_48_00_05_00_5a_03_25_00_3a_46_a7_00_15_33_6a_;0
2024-05-01 16:42:47;0,072;0,803;0,005;0,090;0,400;224,00;50,00;3819,176;1418,363;'01_03_14_08_c0_00_04_01_f4_00_48_00_05_00_5a_03_23_00_3a_46_a8_00_15_a4_7b_;0
2024-05-01 16:44:29;0,072;0,800;0,006;0,090;0,400;225,00;50,00;3819,178;1417,766;'01_03_14_08_ca_00_04_01_f4_00_48_00_06_00_5a_03_20_00_3a_46_aa_00_15_a2_26_;0
2024-05-01 16:45:31;0,072;0,800;0,006;0,090;0,400;224,80;50,00;3819,180;1391,519;'01_03_14_08_c8_00_04_01_f4_00_48_00_06_00_5a_03_20_00_3a_46_ac_00_15_3b_9f_;0
2024-05-01 16:46:33;0,071;0,793;0,006;0,089;0,400;223,70;50,00;3819,181;1398,180;'01_03_14_08_bd_00_04_01_f4_00_47_00_06_00_59_03_19_00_3a_46_ad_00_15_55_a4_;0
2024-05-01 16:47:34;0,072;0,810;0,004;0,090;0,400;222,10;50,00;3819,182;1403,171;'01_03_14_08_ad_00_04_01_f4_00_48_00_04_00_5a_03_2a_00_3a_46_ae_00_15_69_23_;0
2024-05-01 16:48:36;0,071;0,801;0,004;0,088;0,400;221,40;50,00;3819,183;1386,857;'01_03_14_08_a6_00_04_01_f4_00_47_00_04_00_58_03_21_00_3a_46_af_00_15_29_69_;0
2024-05-01 16:49:37;0,071;1,000;0,004;0,088;0,300;221,80;49,90;3819,184;1419,201;'01_03_14_08_aa_00_03_01_f3_00_47_00_04_00_58_03_e8_00_3a_46_b0_00_15_a7_c1_;0
2024-05-01 16:50:43;0,071;1,000;0,004;0,088;0,300;221,80;50,00;3819,186;1392,899;'01_03_14_08_aa_00_03_01_f4_00_47_00_04_00_58_03_e8_00_3a_46_b2_00_15_41_03_;0
2024-05-01 16:51:46;0,071;0,797;0,004;0,089;0,400;222,60;50,00;3819,187;1387,727;'01_03_14_08_b2_00_04_01_f4_00_47_00_04_00_59_03_1d_00_3a_46_b3_00_15_2c_cf_;0
2024-05-01 16:52:53;0,071;1,000;0,004;0,088;0,300;222,80;50,00;3819,188;1380,136;'01_03_14_08_b4_00_03_01_f4_00_47_00_04_00_58_03_e8_00_3a_46_b4_00_15_0f_28_;0
2024-05-01 16:53:55;0,071;1,000;0,004;0,088;0,300;222,70;50,00;3819,190;1383,324;'01_03_14_08_b3_00_03_01_f4_00_47_00_04_00_58_03_e8_00_3a_46_b6_00_15_1b_9c_;0
2024-05-01 16:54:56;0,071;1,000;0,005;0,088;0,300;222,90;49,90;3819,191;1409,322;'01_03_14_08_b5_00_03_01_f3_00_47_00_05_00_58_03_e8_00_3a_46_b7_00_15_81_2a_;0
2024-05-01 16:55:58;0,071;1,000;0,005;0,088;0,300;222,60;49,90;3819,192;1377,373;'01_03_14_08_b2_00_03_01_f3_00_47_00_05_00_58_03_e8_00_3a_46_b8_00_15_04_5d_;0
2024-05-01 16:56:59;0,071;0,795;0,005;0,089;0,400;223,20;49,90;3819,193;1422,058;'01_03_14_08_b8_00_04_01_f3_00_47_00_05_00_59_03_1b_00_3a_46_b9_00_15_b2_ea_;0
2024-05-01 16:58:01;0,071;1,000;0,006;0,089;0,300;224,80;49,90;3819,195;1390,491;'01_03_14_08_c8_00_03_01_f3_00_47_00_06_00_59_03_e8_00_3a_46_bb_00_15_37_9b_;0
2024-05-01 16:59:07;0,072;0,803;0,006;0,089;0,400;224,10;49,90;3819,196;1410,357;'01_03_14_08_c1_00_04_01_f3_00_48_00_06_00_59_03_23_00_3a_46_bc_00_15_85_35_;0
2024-05-01 17:00:09;0,071;0,792;0,006;0,089;0,400;223,90;49,90;3819,197;1407,515;'01_03_14_08_bf_00_04_01_f3_00_47_00_06_00_59_03_18_00_3a_46_bd_00_15_7a_1b_;0
2024-05-01 17:01:11;0,071;1,000;0,005;0,089;0,300;223,70;50,00;3819,198;1440,219;'01_03_14_08_bd_00_03_01_f4_00_47_00_05_00_59_03_e8_00_3a_46_be_00_15_f9_db_;0
2024-05-01 17:02:12;0,071;0,789;0,006;0,089;0,400;224,90;50,00;3819,200;1418,114;'01_03_14_08_c9_00_04_01_f4_00_47_00_06_00_59_03_15_00_3a_46_c0_00_15_a3_82_;0
2024-05-01 17:03:14;0,071;1,000;0,005;0,089;0,300;225,20;50,00;3819,201;1421,108;'01_03_14_08_cc_00_03_01_f4_00_47_00_05_00_59_03_e8_00_3a_46_c1_00_15_af_34_;0
2024-05-01 17:04:16;0,071;1,000;0,004;0,089;0,300;224,20;50,00;3819,202;1388,833;'01_03_14_08_c2_00_03_01_f4_00_47_00_04_00_59_03_e8_00_3a_46_c2_00_15_31_21_;0
2024-05-01 17:05:22;0,071;1,000;0,005;0,089;0,300;224,60;50,00;3819,203;1414,445;'01_03_14_08_c6_00_03_01_f4_00_47_00_05_00_59_03_e8_00_3a_46_c3_00_15_95_2d_;0
2024-05-01 17:06:24;0,071;0,793;0,005;0,089;0,400;223,70;50,00;3819,205;1432,380;'01_03_14_08_bd_00_04_01_f4_00_47_00_05_00_59_03_19_00_3a_46_c5_00_15_db_3c_;0
2024-05-01 17:07:25;0,071;0,791;0,004;0,089;0,400;224,30;50,00;3819,206;1437,730;'01_03_14_08_c3_00_04_01_f4_00_47_00_04_00_59_03_17_00_3a_46_c6_00_15_f0_22_;0
2024-05-01 17:08:26;0,070;1,000;0,004;0,088;0,300;223,10;50,00;3819,207;1423,414;'01_03_14_08_b7_00_03_01_f4_00_46_00_04_00_58_03_e8_00_3a_46_c7_00_15_b8_36_;0
2024-05-01 17:09:27;0,071;1,000;0,005;0,089;0,300;223,70;50,00;3819,208;1382,401;'01_03_14_08_bd_00_03_01_f4_00_47_00_05_00_59_03_e8_00_3a_46_c8_00_15_18_01_;0
2024-05-01 17:10:29;0,071;1,000;0,005;0,089;0,300;223,20;50,00;3819,209;1410,317;'01_03_14_08_b8_00_03_01_f4_00_47_00_05_00_59_03_e8_00_3a_46_c9_00_15_85_0d_;0
2024-05-01 17:11:36;0,071;0,793;0,005;0,089;0,400;223,60;50,00;3819,211;1410,819;'01_03_14_08_bc_00_04_01_f4_00_47_00_05_00_59_03_19_00_3a_46_cb_00_15_87_03_;0
2024-05-01 17:12:38;0,071;0,792;0,005;0,090;0,400;224,00;50,00;3819,212;1407,848;'01_03_14_08_c0_00_04_01_f4_00_47_00_05_00_5a_03_18_00_3a_46_cc_00_15_7b_68_;0
2024-05-01 17:13:39;0,071;0,790;0,006;0,089;0,400;224,50;49,90;3819,213;1398,034;'01_03_14_08_c5_00_04_01_f3_00_47_00_06_00_59_03_16_00_3a_46_cd_00_15_55_12_;0
2024-05-01 17:14:40;0,071;1,000;0,006;0,089;0,300;224,40;49,90;3819,214;1389,840;'01_03_14_08_c4_00_03_01_f3_00_47_00_06_00_59_03_e8_00_3a_46_ce_00_15_35_10_;0
2024-05-01 17:15:47;0,071;0,793;0,006;0,089;0,400;223,80;49,90;3819,216;1427,194;'01_03_14_08_be_00_04_01_f3_00_47_00_06_00_59_03_19_00_3a_46_d0_00_15_c6_fa_;0
2024-05-01 17:16:48;0,072;0,803;0,005;0,089;0,400;224,00;50,00;3819,217;1401,170;'01_03_14_08_c0_00_04_01_f4_00_48_00_05_00_59_03_23_00_3a_46_d1_00_15_61_52_;0
2024-05-01 17:17:50;0,071;0,791;0,006;0,090;0,400;224,30;49,90;3819,218;1435,756;'01_03_14_08_c3_00_04_01_f3_00_47_00_06_00_5a_03_17_00_3a_46_d2_00_15_e8_6c_;0
2024-05-01 17:18:51;0,071;0,793;0,005;0,089;0,400;223,80;50,00;3819,219;1408,700;'01_03_14_08_be_00_04_01_f4_00_47_00_05_00_59_03_19_00_3a_46_d3_00_15_7e_bc_;0
2024-05-01 17:19:53;0,071;1,000;0,005;0,088;0,300;223,50;50,00;3819,221;1379,615;'01_03_14_08_bb_00_03_01_f4_00_47_00_05_00_58_03_e8_00_3a_46_d5_00_15_0d_1f_;0
2024-05-01 17:20:59;0,071;0,794;0,005;0,089;0,400;223,30;50,00;3819,222;1435,849;'01_03_14_08_b9_00_04_01_f4_00_47_00_05_00_59_03_1a_00_3a_46_d6_00_15_e8_c9_;0
2024-05-01 17:22:00;0,071;0,791;0,006;0,090;0,400;224,30;49,90;3819,223;1439,853;'01_03_14_08_c3_00_04_01_f3_00_47_00_06_00_5a_03_17_00_3a_46_d7_00_15_f8_6d_;0
2024-05-01 17:23:02;0,071;0,792;0,005;0,090;0,400;223,90;49,90;3819,224;1405,360;'01_03_14_08_bf_00_04_01_f3_00_47_00_05_00_5a_03_18_00_3a_46_d8_00_15_71_b0_;0
2024-05-01 17:24:03;0,060;0,895;0,009;0,074;0,300;223,30;49,90;3819,226;1420,068;'01_03_14_08_b9_00_03_01_f3_00_3c_00_09_00_4a_03_7f_00_3a_46_da_00_15_ab_24_;0
2024-05-01 17:25:04;0,060;0,897;0,009;0,074;0,300;222,90;50,00;3819,227;1421,688;'01_03_14_08_b5_00_03_01_f4_00_3c_00_09_00_4a_03_81_00_3a_46_db_00_15_b1_78_;0
2024-05-01 17:26:05;0,059;0,880;0,010;0,073;0,300;223,40;49,90;3819,228;1433,746;'01_03_14_08_ba_00_03_01_f3_00_3b_00_0a_00_49_03_70_00_3a_46_dc_00_15_e0_92_;0
2024-05-01 17:27:11;0,060;0,893;0,010;0,073;0,300;223,90;49,90;3819,229;1419,801;'01_03_14_08_bf_00_03_01_f3_00_3c_00_0a_00_49_03_7d_00_3a_46_dd_00_15_aa_19_;0
2024-05-01 17:28:13;0,060;0,896;0,010;0,073;0,300;223,20;49,90;3819,230;1426,338;'01_03_14_08_b8_00_03_01_f3_00_3c_00_0a_00_49_03_80_00_3a_46_de_00_15_c3_a2_;0
2024-05-01 17:29:14;0,060;0,896;0,009;0,073;0,300;223,00;50,00;3819,231;1421,517;'01_03_14_08_b6_00_03_01_f4_00_3c_00_09_00_49_03_80_00_3a_46_df_00_15_b0_cd_;0
2024-05-01 17:30:16;0,060;0,891;0,010;0,074;0,300;224,40;50,00;3819,232;1438,409;'01_03_14_08_c4_00_03_01_f4_00_3c_00_0a_00_4a_03_7b_00_3a_46_e0_00_15_f2_c9_;0
2024-05-01 17:31:18;0,060;0,890;0,011;0,074;0,300;224,50;49,90;3819,233;1428,939;'01_03_14_08_c5_00_03_01_f3_00_3c_00_0b_00_4a_03_7a_00_3a_46_e1_00_15_cd_cb_;0
2024-05-01 17:32:24;0,060;0,886;0,011;0,074;0,300;225,50;49,90;3819,234;1403,410;'01_03_14_08_cf_00_03_01_f3_00_3c_00_0b_00_4a_03_76_00_3a_46_e2_00_15_6a_12_;0
2024-05-01 17:33:26;0,173;0,856;0,041;0,206;0,900;224,50;49,90;3819,236;1427,908;'01_03_14_08_c5_00_09_01_f3_00_ad_00_29_00_ce_03_58_00_3a_46_e4_00_15_c9_c4_;0
2024-05-01 17:34:28;0,194;0,867;0,046;0,231;1,000;223,60;50,00;3819,239;1441,257;'01_03_14_08_bc_00_0a_01_f4_00_c2_00_2e_00_e7_03_63_00_3a_46_e7_00_15_fd_e9_;0
2024-05-01 17:35:29;0,199;0,889;0,049;0,236;1,000;223,80;49,90;3819,242;1438,384;'01_03_14_08_be_00_0a_01_f3_00_c7_00_31_00_ec_03_79_00_3a_46_ea_00_15_f2_b0_;0
2024-05-01 17:36:30;0,196;0,874;0,047;0,233;1,000;224,20;49,90;3819,246;1409,681;'01_03_14_08_c2_00_0a_01_f3_00_c4_00_2f_00_e9_03_6a_00_3a_46_ee_00_15_82_91_;0
2024-05-01 17:37:37;0,223;0,903;0,062;0,262;1,100;224,40;49,90;3819,249;1440,407;'01_03_14_08_c4_00_0b_01_f3_00_df_00_3e_01_06_03_87_00_3a_46_f1_00_15_fa_97_;0
2024-05-01 17:38:38;0,203;0,904;0,051;0,241;1,000;224,50;49,90;3819,253;1396,851;'01_03_14_08_c5_00_0a_01_f3_00_cb_00_33_00_f1_03_88_00_3a_46_f5_00_15_50_73_;0
2024-05-01 17:39:40;0,203;0,906;0,051;0,240;1,000;224,00;50,00;3819,257;1390,062;'01_03_14_08_c0_00_0a_01_f4_00_cb_00_33_00_f0_03_8a_00_3a_46_f9_00_15_35_ee_;0
2024-05-01 17:40:42;0,205;0,917;0,052;0,242;1,000;223,40;49,90;3819,260;1394,668;'01_03_14_08_ba_00_0a_01_f3_00_cd_00_34_00_f2_03_95_00_3a_46_fc_00_15_47_ec_;0
2024-05-01 17:41:43;0,199;0,893;0,049;0,236;1,000;222,70;49,90;3819,264;1423,829;'01_03_14_08_b3_00_0a_01_f3_00_c7_00_31_00_ec_03_7d_00_3a_47_00_00_15_b9_d5_;0
2024-05-01 17:42:49;0,200;0,896;0,049;0,236;1,000;223,10;49,90;3819,267;1409,061;'01_03_14_08_b7_00_0a_01_f3_00_c8_00_31_00_ec_03_80_00_3a_47_03_00_15_80_25_;0
2024-05-01 17:44:33;0,200;0,895;0,049;0,237;1,000;223,30;49,90;3819,273;1427,537;'01_03_14_08_b9_00_0a_01_f3_00_c8_00_31_00_ed_03_7f_00_3a_47_09_00_15_c8_51_;0
2024-05-01 17:45:35;0,213;0,870;0,057;0,251;1,100;222,40;49,90;3819,277;1404,545;'01_03_14_08_b0_00_0b_01_f3_00_d5_00_39_00_fb_03_66_00_3a_47_0d_00_15_6e_81_;0
2024-05-01 17:46:36;0,197;0,884;0,048;0,233;1,000;222,70;49,90;3819,280;1383,934;'01_03_14_08_b3_00_0a_01_f3_00_c5_00_30_00_e9_03_74_00_3a_47_10_00_15_1d_fe_;0
2024-05-01 17:47:38;0,197;0,887;0,047;0,233;1,000;222,00;50,00;3819,283;1404,670;'01_03_14_08_ac_00_0a_01_f4_00_c5_00_2f_00_e9_03_77_00_3a_47_13_00_15_6e_fe_;0
2024-05-01 17:48:39;0,197;0,883;0,047;0,232;1,000;222,90;49,90;3819,287;1391,411;'01_03_14_08_b5_00_0a_01_f3_00_c5_00_2f_00_e8_03_73_00_3a_47_17_00_15_3b_33_;0
2024-05-01 17:49:46;0,205;0,917;0,052;0,241;1,000;223,40;50,00;3819,290;1438,741;'01_03_14_08_ba_00_0a_01_f4_00_cd_00_34_00_f1_03_95_00_3a_47_1a_00_15_f4_15_;0
2024-05-01 17:50:47;0,196;0,880;0,047;0,232;1,000;222,50;50,00;3819,294;1404,034;'01_03_14_08_b1_00_0a_01_f4_00_c4_00_2f_00_e8_03_70_00_3a_47_1e_00_15_6c_82_;0
2024-05-01 17:51:48;0,197;0,886;0,047;0,233;1,000;222,10;49,90;3819,297;1418,511;'01_03_14_08_ad_00_0a_01_f3_00_c5_00_2f_00_e9_03_76_00_3a_47_21_00_15_a5_0f_;0
2024-05-01 17:52:50;0,213;0,868;0,057;0,251;1,100;223,00;49,90;3819,301;1394,113;'01_03_14_08_b6_00_0b_01_f3_00_d5_00_39_00_fb_03_64_00_3a_47_25_00_15_45_c1_;0
2024-05-01 17:53:56;0,220;0,895;0,060;0,259;1,100;223,30;49,90;3819,304;1381,906;'01_03_14_08_b9_00_0b_01_f3_00_dc_00_3c_01_03_03_7f_00_3a_47_28_00_15_16_12_;0
2024-05-01 17:54:57;0,210;0,854;0,056;0,247;1,100;223,30;49,90;3819,308;1412,014;'01_03_14_08_b9_00_0b_01_f3_00_d2_00_38_00_f7_03_56_00_3a_47_2c_00_15_8b_ae_;0
2024-05-01 17:55:59;0,205;0,918;0,053;0,241;1,000;223,20;49,90;3819,312;1432,731;'01_03_14_08_b8_00_0a_01_f3_00_cd_00_35_00_f1_03_96_00_3a_47_30_00_15_dc_9b_;0
2024-05-01 17:57:00;0,224;0,912;0,060;0,262;1,100;223,20;49,90;3819,315;1387,083;'01_03_14_08_b8_00_0b_01_f3_00_e0_00_3c_01_06_03_90_00_3a_47_33_00_15_2a_4b_;0
2024-05-01 17:58:01;0,223;0,908;0,060;0,261;1,100;223,20;50,00;3819,319;1421,382;'01_03_14_08_b8_00_0b_01_f4_00_df_00_3c_01_05_03_8c_00_3a_47_37_00_15_b0_46_;0
2024-05-01 17:59:03;0,207;0,928;0,055;0,244;1,000;222,90;50,00;3819,323;1417,567;'01_03_14_08_b5_00_0a_01_f4_00_cf_00_37_00_f4_03_a0_00_3a_47_3b_00_15_a1_5f_;0
2024-05-01 18:00:09;0,207;0,930;0,054;0,243;1,000;222,50;49,90;3819,326;1377,888;'01_03_14_08_b1_00_0a_01_f3_00_cf_00_36_00_f3_03_a2_00_3a_47_3e_00_15_06_60_;0
2024-05-01 18:01:10;0,215;0,876;0,058;0,253;1,100;223,00;50,00;3819,330;1382,778;'01_03_14_08_b6_00_0b_01_f4_00_d7_00_3a_00_fd_03_6c_00_3a_47_42_00_15_19_7a_;0
2024-05-01 18:02:12;0,216;0,878;0,058;0,254;1,100;223,50;50,00;3819,334;1398,057;'01_03_14_08_bb_00_0b_01_f4_00_d8_00_3a_00_fe_03_6e_00_3a_47_46_00_15_55_29_;0
2024-05-01 18:03:13;0,226;0,921;0,059;0,266;1,100;222,90;50,00;3819,338;1393,419;'01_03_14_08_b5_00_0b_01_f4_00_e2_00_3b_01_0a_03_99_00_3a_47_4a_00_15_43_0b_;0
2024-05-01 18:04:15;0,216;0,883;0,056;0,254;1,100;222,20;50,00;3819,342;1383,005;'01_03_14_08_ae_00_0b_01_f4_00_d8_00_38_00_fe_03_73_00_3a_47_4e_00_15_1a_5d_;0
2024-05-01 18:05:22;0,216;0,882;0,056;0,253;1,100;222,60;50,00;3819,345;1439,801;'01_03_14_08_b2_00_0b_01_f4_00_d8_00_38_00_fd_03_72_00_3a_47_51_00_15_f8_39_;0
2024-05-01 18:06:23;0,216;0,877;0,057;0,253;1,100;223,70;50,00;3819,349;1377,488;'01_03_14_08_bd_00_0b_01_f4_00_d8_00_39_00_fd_03_6d_00_3a_47_55_00_15_04_d0_;0
2024-05-01 18:07:24;0,230;0,865;0,059;0,269;1,200;221,40;50,00;3819,353;1429,763;'01_03_14_08_a6_00_0c_01_f4_00_e6_00_3b_01_0d_03_61_00_3a_47_59_00_15_d1_03_;0
2024-05-01 18:08:26;0,218;0,892;0,057;0,256;1,100;222,10;50,00;3819,357;1395,395;'01_03_14_08_ad_00_0b_01_f4_00_da_00_39_01_00_03_7c_00_3a_47_5d_00_15_4a_c3_;0
2024-05-01 18:09:28;0,216;0,884;0,056;0,253;1,100;221,90;50,00;3819,361;1410,408;'01_03_14_08_ab_00_0b_01_f4_00_d8_00_38_00_fd_03_74_00_3a_47_61_00_15_85_68_;0
2024-05-01 18:10:34;0,216;0,885;0,056;0,254;1,100;221,70;50,00;3819,365;1423,649;'01_03_14_08_a9_00_0b_01_f4_00_d8_00_38_00_fe_03_75_00_3a_47_65_00_15_b9_21_;0
2024-05-01 18:11:36;0,211;0,865;0,056;0,248;1,100;221,70;50,00;3819,369;1383,432;'01_03_14_08_a9_00_0b_01_f4_00_d3_00_38_00_f8_03_61_00_3a_47_69_00_15_1c_08_;0
2024-05-01 18:12:37;0,216;0,884;0,058;0,255;1,100;222,10;50,00;3819,372;1412,859;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_3a_00_ff_03_74_00_3a_47_6c_00_15_8e_fb_;0
2024-05-01 18:13:38;0,216;0,884;0,058;0,255;1,100;222,10;50,00;3819,376;1396,541;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_3a_00_ff_03_74_00_3a_47_70_00_15_4f_3d_;0
2024-05-01 18:14:39;0,216;0,884;0,058;0,254;1,100;222,10;50,00;3819,379;1421,997;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_3a_00_fe_03_74_00_3a_47_73_00_15_b2_ad_;0
2024-05-01 18:15:46;0,215;0,882;0,057;0,254;1,100;221,60;50,00;3819,383;1393,387;'01_03_14_08_a8_00_0b_01_f4_00_d7_00_39_00_fe_03_72_00_3a_47_77_00_15_42_eb_;0
2024-05-01 18:16:47;0,216;0,884;0,057;0,254;1,100;221,90;50,00;3819,387;1422,499;'01_03_14_08_ab_00_0b_01_f4_00_d8_00_39_00_fe_03_74_00_3a_47_7b_00_15_b4_a3_;0
2024-05-01 18:17:50;0,216;0,879;0,058;0,254;1,100;223,20;50,00;3819,391;1429,920;'01_03_14_08_b8_00_0b_01_f4_00_d8_00_3a_00_fe_03_6f_00_3a_47_7f_00_15_d1_a0_;0
2024-05-01 18:18:52;0,217;0,884;0,058;0,255;1,100;223,10;50,00;3819,395;1434,261;'01_03_14_08_b7_00_0b_01_f4_00_d9_00_3a_00_ff_03_74_00_3a_47_83_00_15_e2_95_;0
2024-05-01 18:19:53;0,215;0,877;0,057;0,254;1,100;222,70;50,00;3819,398;1417,023;'01_03_14_08_b3_00_0b_01_f4_00_d7_00_39_00_fe_03_6d_00_3a_47_86_00_15_9f_3f_;0
2024-05-01 18:21:00;0,215;0,881;0,056;0,253;1,100;221,80;49,90;3819,402;1429,165;'01_03_14_08_aa_00_0b_01_f3_00_d7_00_38_00_fd_03_71_00_3a_47_8a_00_15_ce_ad_;0
2024-05-01 18:22:02;0,215;0,882;0,056;0,253;1,100;221,50;49,90;3819,406;1413,825;'01_03_14_08_a7_00_0b_01_f3_00_d7_00_38_00_fd_03_72_00_3a_47_8e_00_15_92_c1_;0
2024-05-01 18:23:03;0,217;0,891;0,057;0,255;1,100;221,30;50,00;3819,410;1441,711;'01_03_14_08_a5_00_0b_01_f4_00_d9_00_39_00_ff_03_7b_00_3a_47_92_00_15_ff_af_;0
2024-05-01 18:24:09;0,215;0,880;0,056;0,252;1,100;222,10;49,90;3819,413;1398,607;'01_03_14_08_ad_00_0b_01_f3_00_d7_00_38_00_fc_03_70_00_3a_47_95_00_15_57_4f_;0
2024-05-01 18:25:11;0,215;0,879;0,057;0,253;1,100;222,30;49,90;3819,418;1440,089;'01_03_14_08_af_00_0b_01_f3_00_d7_00_39_00_fd_03_6f_00_3a_47_9a_00_15_f9_59_;0
2024-05-01 18:26:12;0,215;0,884;0,057;0,253;1,100;221,10;49,90;3819,421;1437,896;'01_03_14_08_a3_00_0b_01_f3_00_d7_00_39_00_fd_03_74_00_3a_47_9d_00_15_f0_c8_;0
2024-05-01 18:27:13;0,216;0,887;0,056;0,254;1,100;221,30;50,00;3819,425;1427,533;'01_03_14_08_a5_00_0b_01_f4_00_d8_00_38_00_fe_03_77_00_3a_47_a1_00_15_c8_4d_;0
2024-05-01 18:28:14;0,200;0,902;0,050;0,237;1,000;221,70;49,90;3819,428;1440,568;'01_03_14_08_a9_00_0a_01_f3_00_c8_00_32_00_ed_03_86_00_3a_47_a4_00_15_fb_38_;0
2024-05-01 18:29:16;0,215;0,884;0,055;0,252;1,100;221,10;50,00;3819,432;1416,892;'01_03_14_08_a3_00_0b_01_f4_00_d7_00_37_00_fc_03_74_00_3a_47_a8_00_15_9e_bc_;0
2024-05-01 18:30:17;0,218;0,893;0,056;0,255;1,100;221,70;49,90;3819,435;1383,630;'01_03_14_08_a9_00_0b_01_f3_00_da_00_38_00_ff_03_7d_00_3a_47_ab_00_15_1c_ce_;0
2024-05-01 18:31:23;0,215;0,884;0,055;0,253;1,100;220,90;50,00;3819,439;1399,637;'01_03_14_08_a1_00_0b_01_f4_00_d7_00_37_00_fd_03_74_00_3a_47_af_00_15_5b_55_;0
2024-05-01 18:32:25;0,215;0,882;0,056;0,253;1,100;221,60;49,90;3819,443;1397,784;'01_03_14_08_a8_00_0b_01_f3_00_d7_00_38_00_fd_03_72_00_3a_47_b3_00_15_54_18_;0
2024-05-01 18:33:27;0,222;0,914;0,057;0,259;1,100;220,70;49,90;3819,447;1380,083;'01_03_14_08_9f_00_0b_01_f3_00_de_00_39_01_03_03_92_00_3a_47_b7_00_15_0e_f3_;0
2024-05-01 18:34:28;0,215;0,886;0,055;0,253;1,100;220,60;49,90;3819,451;1402,754;'01_03_14_08_9e_00_0b_01_f3_00_d7_00_37_00_fd_03_76_00_3a_47_bb_00_15_67_82_;0
2024-05-01 18:35:35;0,215;0,887;0,055;0,254;1,100;220,20;49,90;3819,455;1430,339;'01_03_14_08_9a_00_0b_01_f3_00_d7_00_37_00_fe_03_77_00_3a_47_bf_00_15_d3_43_;0
2024-05-01 18:36:36;0,218;0,893;0,056;0,256;1,100;221,70;50,00;3819,459;1429,025;'01_03_14_08_a9_00_0b_01_f4_00_da_00_38_01_00_03_7d_00_3a_47_c3_00_15_ce_21_;0
2024-05-01 18:37:38;0,218;0,891;0,057;0,256;1,100;222,20;49,90;3819,462;1396,394;'01_03_14_08_ae_00_0b_01_f3_00_da_00_39_01_00_03_7b_00_3a_47_c6_00_15_4e_aa_;0
2024-05-01 18:38:39;0,212;0,875;0,054;0,249;1,100;220,20;49,90;3819,466;1390,679;'01_03_14_08_9a_00_0b_01_f3_00_d4_00_36_00_f9_03_6b_00_3a_47_ca_00_15_38_57_;0
2024-05-01 18:39:41;0,227;0,858;0,058;0,265;1,200;220,30;50,00;3819,470;1421,756;'01_03_14_08_9b_00_0c_01_f4_00_e3_00_3a_01_09_03_5a_00_3a_47_ce_00_15_b1_bc_;0
2024-05-01 18:40:48;0,212;0,875;0,054;0,250;1,100;220,20;49,90;3819,474;1420,448;'01_03_14_08_9a_00_0b_01_f3_00_d4_00_36_00_fa_03_6b_00_3a_47_d2_00_15_ac_a0_;0
2024-05-01 18:41:50;0,227;0,854;0,058;0,265;1,200;221,30;49,90;3819,478;1417,044;'01_03_14_08_a5_00_0c_01_f3_00_e3_00_3a_01_09_03_56_00_3a_47_d6_00_15_9f_54_;0
2024-05-01 18:42:51;0,218;0,895;0,056;0,256;1,100;221,30;49,90;3819,481;1415,285;'01_03_14_08_a5_00_0b_01_f3_00_da_00_38_01_00_03_7f_00_3a_47_d9_00_15_98_75_;0
2024-05-01 18:44:35;0,216;0,891;0,055;0,254;1,100;220,20;49,90;3819,487;1379,154;'01_03_14_08_9a_00_0b_01_f3_00_d8_00_37_00_fe_03_7b_00_3a_47_df_00_15_0b_52_;0
2024-05-01 18:45:36;0,215;0,888;0,053;0,252;1,100;219,90;50,00;3819,491;1414,950;'01_03_14_08_97_00_0b_01_f4_00_d7_00_35_00_fc_03_78_00_3a_47_e3_00_15_97_26_;0
2024-05-01 18:46:38;0,222;0,913;0,057;0,260;1,100;220,90;50,00;3819,495;1407,293;'01_03_14_08_a1_00_0b_01_f4_00_de_00_39_01_04_03_91_00_3a_47_e7_00_15_79_3d_;0
2024-05-01 18:47:40;0,206;0,929;0,052;0,242;1,000;221,60;50,00;3819,499;1408,109;'01_03_14_08_a8_00_0a_01_f4_00_ce_00_34_00_f2_03_a1_00_3a_47_eb_00_15_7c_6d_;0
2024-05-01 18:48:42;0,225;0,922;0,059;0,264;1,100;221,70;49,90;3819,502;1424,859;'01_03_14_08_a9_00_0b_01_f3_00_e1_00_3b_01_08_03_9a_00_3a_47_ee_00_15_bd_db_;0
2024-05-01 18:49:48;0,230;0,865;0,060;0,268;1,200;221,40;50,00;3819,506;1423,111;'01_03_14_08_a6_00_0c_01_f4_00_e6_00_3c_01_0c_03_61_00_3a_47_f2_00_15_b7_07_;0
2024-05-01 18:50:49;0,224;0,920;0,059;0,262;1,100;221,30;50,00;3819,510;1377,454;'01_03_14_08_a5_00_0b_01_f4_00_e0_00_3b_01_06_03_98_00_3a_47_f6_00_15_04_ae_;0
2024-05-01 18:51:51;0,226;0,927;0,059;0,264;1,100;221,50;49,90;3819,514;1427,445;'01_03_14_08_a7_00_0b_01_f3_00_e2_00_3b_01_08_03_9f_00_3a_47_fa_00_15_c7_f5_;0
2024-05-01 18:52:52;0,237;0,891;0,062;0,275;1,200;221,60;49,90;3819,518;1408,045;'01_03_14_08_a8_00_0c_01_f3_00_ed_00_3e_01_13_03_7b_00_3a_47_fe_00_15_7c_2d_;0
2024-05-01 18:53:58;0,231;0,865;0,061;0,269;1,200;222,40;49,90;3819,522;1422,468;'01_03_14_08_b0_00_0c_01_f3_00_e7_00_3d_01_0d_03_61_00_3a_48_02_00_15_b4_84_;0
2024-05-01 18:55:00;0,228;0,932;0,060;0,266;1,100;222,30;49,90;3819,526;1402,529;'01_03_14_08_af_00_0b_01_f3_00_e4_00_3c_01_0a_03_a4_00_3a_48_06_00_15_66_a1_;0
2024-05-01 18:56:02;0,205;0,925;0,053;0,242;1,000;221,60;49,90;3819,530;1414,513;'01_03_14_08_a8_00_0a_01_f3_00_cd_00_35_00_f2_03_9d_00_3a_48_0a_00_15_95_71_;0
2024-05-01 18:57:03;0,224;0,921;0,058;0,262;1,100;221,10;49,90;3819,534;1400,317;'01_03_14_08_a3_00_0b_01_f3_00_e0_00_3a_01_06_03_99_00_3a_48_0e_00_15_5d_fd_;0
2024-05-01 18:58:05;0,221;0,907;0,058;0,259;1,100;221,40;49,90;3819,538;1380,123;'01_03_14_08_a6_00_0b_01_f3_00_dd_00_3a_01_03_03_8b_00_3a_48_12_00_15_0f_1b_;0
2024-05-01 18:59:06;0,216;0,888;0,054;0,247;1,100;221,00;50,00;3819,541;1417,139;'01_03_14_08_a2_00_0b_01_f4_00_d8_00_36_00_f7_03_78_00_3a_48_15_00_15_9f_b3_;0
2024-05-01 19:00:13;0,224;0,916;0,057;0,262;1,100;222,20;50,00;3819,545;1398,738;'01_03_14_08_ae_00_0b_01_f4_00_e0_00_39_01_06_03_94_00_3a_48_19_00_15_57_d2_;0
2024-05-01 19:01:14;0,223;0,913;0,058;0,261;1,100;222,00;50,00;3819,549;1406,176;'01_03_14_08_ac_00_0b_01_f4_00_df_00_3a_01_05_03_91_00_3a_48_1d_00_15_74_e0_;0
2024-05-01 19:02:16;0,237;0,890;0,060;0,276;1,200;221,70;50,00;3819,553;1378,677;'01_03_14_08_a9_00_0c_01_f4_00_ed_00_3c_01_14_03_7a_00_3a_48_21_00_15_09_75_;0
2024-05-01 19:03:18;0,224;0,918;0,057;0,262;1,100;221,70;50,00;3819,557;1376,618;'01_03_14_08_a9_00_0b_01_f4_00_e0_00_39_01_06_03_96_00_3a_48_25_00_15_01_6a_;0
2024-05-01 19:04:24;0,206;0,848;0,050;0,243;1,100;220,60;50,00;3819,561;1424,206;'01_03_14_08_9e_00_0b_01_f4_00_ce_00_32_00_f3_03_50_00_3a_48_29_00_15_bb_4e_;0
2024-05-01 19:05:26;0,204;0,917;0,049;0,241;1,000;222,40;50,00;3819,565;1429,083;'01_03_14_08_b0_00_0a_01_f4_00_cc_00_31_00_f1_03_95_00_3a_48_2d_00_15_ce_5b_;0
2024-05-01 19:06:27;0,230;0,861;0,059;0,268;1,200;222,60;50,00;3819,568;1427,051;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_3b_01_0c_03_5d_00_3a_48_30_00_15_c6_6b_;0
2024-05-01 19:07:29;0,229;0,858;0,058;0,267;1,200;222,20;50,00;3819,572;1376,759;'01_03_14_08_ae_00_0c_01_f4_00_e5_00_3a_01_0b_03_5a_00_3a_48_34_00_15_01_f7_;0
2024-05-01 19:08:31;0,216;0,884;0,055;0,254;1,100;222,00;50,00;3819,576;1427,455;'01_03_14_08_ac_00_0b_01_f4_00_d8_00_37_00_fe_03_74_00_3a_48_38_00_15_c7_ff_;0
2024-05-01 19:09:37;0,229;0,861;0,059;0,267;1,200;221,50;50,00;3819,580;1387,924;'01_03_14_08_a7_00_0c_01_f4_00_e5_00_3b_01_0b_03_5d_00_3a_48_3c_00_15_2d_94_;0
2024-05-01 19:10:38;0,207;0,848;0,051;0,245;1,100;221,90;50,00;3819,584;1426,759;'01_03_14_08_ab_00_0b_01_f4_00_cf_00_33_00_f5_03_50_00_3a_48_40_00_15_c5_47_;0
2024-05-01 19:11:40;0,235;0,879;0,061;0,274;1,200;222,60;49,90;3819,588;1400,533;'01_03_14_08_b2_00_0c_01_f3_00_eb_00_3d_01_12_03_6f_00_3a_48_44_00_15_5e_d5_;0
2024-05-01 19:12:41;0,228;0,853;0,060;0,267;1,200;222,50;49,90;3819,592;1439,730;'01_03_14_08_b1_00_0c_01_f3_00_e4_00_3c_01_0b_03_55_00_3a_48_48_00_15_f7_f2_;0
2024-05-01 19:13:43;0,217;0,891;0,055;0,254;1,100;221,20;49,90;3819,595;1404,614;'01_03_14_08_a4_00_0b_01_f3_00_d9_00_37_00_fe_03_7b_00_3a_48_4b_00_15_6e_c6_;0
2024-05-01 19:14:44;0,218;0,894;0,056;0,255;1,100;221,60;49,90;3819,599;1397,009;'01_03_14_08_a8_00_0b_01_f3_00_da_00_38_00_ff_03_7e_00_3a_48_4f_00_15_51_11_;0
2024-05-01 19:15:51;0,215;0,878;0,056;0,253;1,100;222,40;49,90;3819,603;1420,697;'01_03_14_08_b0_00_0b_01_f3_00_d7_00_38_00_fd_03_6e_00_3a_48_53_00_15_ad_99_;0
2024-05-01 19:16:53;0,239;0,901;0,052;0,280;1,200;221,00;50,00;3819,607;1391,015;'01_03_14_08_a2_00_0c_01_f4_00_ef_00_34_01_18_03_85_00_3a_48_57_00_15_39_a7_;0
2024-05-01 19:17:54;0,244;0,917;0,054;0,285;1,200;221,60;49,90;3819,611;1385,549;'01_03_14_08_a8_00_0c_01_f3_00_f4_00_36_01_1d_03_95_00_3a_48_5b_00_15_24_4d_;0
2024-05-01 19:18:55;0,253;0,877;0,056;0,294;1,300;221,80;50,00;3819,615;1408,377;'01_03_14_08_aa_00_0d_01_f4_00_fd_00_38_01_26_03_6d_00_3a_48_5f_00_15_7d_79_;0
2024-05-01 19:19:56;0,244;0,921;0,054;0,284;1,200;220,60;49,90;3819,619;1418,140;'01_03_14_08_9e_00_0c_01_f3_00_f4_00_36_01_1c_03_99_00_3a_48_63_00_15_a3_9c_;0
2024-05-01 19:20:58;0,242;0,913;0,053;0,282;1,200;220,80;50,00;3819,624;1381,459;'01_03_14_08_a0_00_0c_01_f4_00_f2_00_35_01_1a_03_91_00_3a_48_68_00_15_14_53_;0
2024-05-01 19:21:59;0,253;0,880;0,056;0,294;1,300;221,10;50,00;3819,628;1417,194;'01_03_14_08_a3_00_0d_01_f4_00_fd_00_38_01_26_03_70_00_3a_48_6c_00_15_9f_ea_;0
2024-05-01 19:23:06;0,253;0,882;0,056;0,294;1,300;220,50;50,00;3819,632;1398,785;'01_03_14_08_9d_00_0d_01_f4_00_fd_00_38_01_26_03_72_00_3a_48_70_00_15_58_01_;0
2024-05-01 19:24:08;0,253;0,879;0,057;0,294;1,300;221,30;49,90;3819,636;1391,194;'01_03_14_08_a5_00_0d_01_f3_00_fd_00_39_01_26_03_6f_00_3a_48_74_00_15_3a_5a_;0
2024-05-01 19:25:09;0,253;0,878;0,057;0,294;1,300;221,60;49,90;3819,641;1414,644;'01_03_14_08_a8_00_0d_01_f3_00_fd_00_39_01_26_03_6e_00_3a_48_79_00_15_95_f4_;0
2024-05-01 19:26:16;0,243;0,914;0,054;0,284;1,200;221,50;49,90;3819,645;1434,244;'01_03_14_08_a7_00_0c_01_f3_00_f3_00_36_01_1c_03_92_00_3a_48_7d_00_15_e2_84_;0
2024-05-01 19:27:19;0,252;0,874;0,057;0,294;1,300;221,70;49,90;3819,650;1416,888;'01_03_14_08_a9_00_0d_01_f3_00_fc_00_39_01_26_03_6a_00_3a_48_82_00_15_9e_b8_;0
2024-05-01 19:28:20;0,245;0,922;0,055;0,286;1,200;221,30;49,90;3819,654;1406,807;'01_03_14_08_a5_00_0c_01_f3_00_f5_00_37_01_1e_03_9a_00_3a_48_86_00_15_77_57_;0
2024-05-01 19:29:22;0,240;0,901;0,053;0,280;1,200;221,80;49,90;3819,658;1385,117;'01_03_14_08_aa_00_0c_01_f3_00_f0_00_35_01_18_03_85_00_3a_48_8a_00_15_22_9d_;0
2024-05-01 19:30:28;0,241;0,905;0,054;0,282;1,200;221,70;49,90;3819,662;1441,725;'01_03_14_08_a9_00_0c_01_f3_00_f1_00_36_01_1a_03_89_00_3a_48_8e_00_15_ff_bd_;0
2024-05-01 19:31:30;0,239;0,902;0,053;0,280;1,200;220,80;49,90;3819,667;1405,212;'01_03_14_08_a0_00_0c_01_f3_00_ef_00_35_01_18_03_86_00_3a_48_93_00_15_71_1c_;0
2024-05-01 19:32:32;0,231;0,870;0,050;0,271;1,200;221,10;49,90;3819,671;1407,899;'01_03_14_08_a3_00_0c_01_f3_00_e7_00_32_01_0f_03_66_00_3a_48_97_00_15_7b_9b_;0
2024-05-01 19:33:34;0,233;0,878;0,051;0,273;1,200;220,90;49,90;3819,675;1431,602;'01_03_14_08_a1_00_0c_01_f3_00_e9_00_33_01_11_03_6e_00_3a_48_9b_00_15_d8_32_;0
2024-05-01 19:34:40;0,243;0,913;0,054;0,283;1,200;221,70;49,90;3819,679;1391,979;'01_03_14_08_a9_00_0c_01_f3_00_f3_00_36_01_1b_03_91_00_3a_48_9f_00_15_3d_6b_;0
2024-05-01 19:35:42;0,255;0,884;0,057;0,295;1,300;221,80;49,90;3819,684;1428,837;'01_03_14_08_aa_00_0d_01_f3_00_ff_00_39_01_27_03_74_00_3a_48_a4_00_15_cd_65_;0
2024-05-01 19:36:44;0,242;0,909;0,053;0,281;1,200;221,80;49,90;3819,688;1376,645;'01_03_14_08_aa_00_0c_01_f3_00_f2_00_35_01_19_03_8d_00_3a_48_a8_00_15_01_85_;0
2024-05-01 19:37:45;0,246;0,928;0,054;0,286;1,200;220,80;50,00;3819,692;1394,285;'01_03_14_08_a0_00_0c_01_f4_00_f6_00_36_01_1e_03_a0_00_3a_48_ac_00_15_46_6d_;0
2024-05-01 19:38:47;0,250;0,872;0,054;0,290;1,300;220,40;49,90;3819,696;1414,253;'01_03_14_08_9c_00_0d_01_f3_00_fa_00_36_01_22_03_68_00_3a_48_b0_00_15_94_6d_;0
2024-05-01 19:39:53;0,243;0,919;0,052;0,282;1,200;220,20;49,90;3819,700;1385,995;'01_03_14_08_9a_00_0c_01_f3_00_f3_00_34_01_1a_03_97_00_3a_48_b4_00_15_26_0b_;0
2024-05-01 19:40:54;0,250;0,874;0,054;0,289;1,300;219,80;50,00;3819,705;1421,188;'01_03_14_08_96_00_0d_01_f4_00_fa_00_36_01_21_03_6a_00_3a_48_b9_00_15_af_84_;0
2024-05-01 19:41:56;0,259;0,903;0,056;0,299;1,300;220,50;49,90;3819,709;1385,949;'01_03_14_08_9d_00_0d_01_f3_01_03_00_38_01_2b_03_87_00_3a_48_bd_00_15_25_dd_;0
2024-05-01 19:42:57;0,244;0,921;0,053;0,283;1,200;220,70;49,90;3819,713;1382,134;'01_03_14_08_9f_00_0c_01_f3_00_f4_00_35_01_1b_03_99_00_3a_48_c1_00_15_16_f6_;0
2024-05-01 19:44:39;0,242;0,919;0,051;0,281;1,200;219,40;49,90;3819,720;1378,743;'01_03_14_08_92_00_0c_01_f3_00_f2_00_33_01_19_03_97_00_3a_48_c8_00_15_09_b7_;0
2024-05-01 19:45:41;0,240;0,909;0,051;0,279;1,200;219,90;50,00;3819,724;1389,403;'01_03_14_08_97_00_0c_01_f4_00_f0_00_33_01_17_03_8d_00_3a_48_cc_00_15_33_5b_;0
2024-05-01 19:46:43;0,242;0,915;0,051;0,281;1,200;220,30;50,00;3819,729;1377,583;'01_03_14_08_9b_00_0c_01_f4_00_f2_00_33_01_19_03_93_00_3a_48_d1_00_15_05_2f_;0
2024-05-01 19:47:44;0,226;0,852;0,046;0,264;1,200;220,80;49,90;3819,733;1428,909;'01_03_14_08_a0_00_0c_01_f3_00_e2_00_2e_01_08_03_54_00_3a_48_d5_00_15_cd_ad_;0
2024-05-01 19:48:54;0,241;0,910;0,052;0,280;1,200;220,60;50,00;3819,737;1414,919;'01_03_14_08_9e_00_0c_01_f4_00_f1_00_34_01_18_03_8e_00_3a_48_d9_00_15_97_07_;0
2024-05-01 19:50:00;0,251;0,875;0,054;0,290;1,300;220,60;49,90;3819,741;1396,105;'01_03_14_08_9e_00_0d_01_f3_00_fb_00_36_01_22_03_6b_00_3a_48_dd_00_15_4d_89_;0
2024-05-01 19:51:02;0,241;0,911;0,051;0,280;1,200;220,40;50,00;3819,746;1414,598;'01_03_14_08_9c_00_0c_01_f4_00_f1_00_33_01_18_03_8f_00_3a_48_e2_00_15_95_c6_;0
2024-05-01 19:52:04;0,241;0,912;0,051;0,280;1,200;220,20;50,00;3819,750;1421,902;'01_03_14_08_9a_00_0c_01_f4_00_f1_00_33_01_18_03_90_00_3a_48_e6_00_15_b2_4e_;0
2024-05-01 19:53:05;0,243;0,917;0,052;0,282;1,200;220,60;49,90;3819,754;1414,441;'01_03_14_08_9e_00_0c_01_f3_00_f3_00_34_01_1a_03_95_00_3a_48_ea_00_15_95_29_;0
2024-05-01 19:54:07;0,242;0,916;0,051;0,280;1,200;220,00;49,90;3819,758;1396,021;'01_03_14_08_98_00_0c_01_f3_00_f2_00_33_01_18_03_94_00_3a_48_ee_00_15_4d_35_;0
2024-05-01 19:55:12;0,242;0,919;0,051;0,280;1,200;219,30;49,90;3819,763;1388,974;'01_03_14_08_91_00_0c_01_f3_00_f2_00_33_01_18_03_97_00_3a_48_f3_00_15_31_ae_;0
2024-05-01 19:56:13;0,239;0,908;0,050;0,278;1,200;219,30;50,00;3819,767;1440,045;'01_03_14_08_91_00_0c_01_f4_00_ef_00_32_01_16_03_8c_00_3a_48_f7_00_15_f9_2d_;0
2024-05-01 19:57:14;0,243;0,921;0,051;0,282;1,200;219,70;50,00;3819,771;1438,335;'01_03_14_08_95_00_0c_01_f4_00_f3_00_33_01_1a_03_99_00_3a_48_fb_00_15_f2_7f_;0
2024-05-01 19:58:16;0,236;0,895;0,050;0,274;1,200;219,50;49,90;3819,775;1421,913;'01_03_14_08_93_00_0c_01_f3_00_ec_00_32_01_12_03_7f_00_3a_48_ff_00_15_b2_59_;0
2024-05-01 19:59:17;0,237;0,896;0,050;0,276;1,200;220,20;50,00;3819,779;1428,772;'01_03_14_08_9a_00_0c_01_f4_00_ed_00_32_01_14_03_80_00_3a_49_03_00_15_cd_24_;0
2024-05-01 20:00:18;0,235;0,887;0,050;0,274;1,200;220,70;50,00;3819,783;1434,752;'01_03_14_08_9f_00_0c_01_f4_00_eb_00_32_01_12_03_77_00_3a_49_07_00_15_e4_80_;0
2024-05-01 20:01:25;0,234;0,885;0,050;0,274;1,200;220,30;50,00;3819,787;1438,962;'01_03_14_08_9b_00_0c_01_f4_00_ea_00_32_01_12_03_75_00_3a_49_0b_00_15_f4_f2_;0
2024-05-01 20:02:26;0,235;0,888;0,050;0,275;1,200;220,30;50,00;3819,792;1398,564;'01_03_14_08_9b_00_0c_01_f4_00_eb_00_32_01_13_03_78_00_3a_49_10_00_15_57_24_;0
2024-05-01 20:03:27;0,237;0,897;0,050;0,276;1,200;220,00;50,00;3819,796;1381,464;'01_03_14_08_98_00_0c_01_f4_00_ed_00_32_01_14_03_81_00_3a_49_14_00_15_14_58_;0
2024-05-01 20:04:29;0,237;0,895;0,050;0,276;1,200;220,50;50,00;3819,800;1378,136;'01_03_14_08_9d_00_0c_01_f4_00_ed_00_32_01_14_03_7f_00_3a_49_18_00_15_07_58_;0
2024-05-01 20:05:30;0,235;0,890;0,049;0,274;1,200;220,00;50,00;3819,804;1438,327;'01_03_14_08_98_00_0c_01_f4_00_eb_00_31_01_12_03_7a_00_3a_49_1c_00_15_f2_77_;0
2024-05-01 20:06:32;0,238;0,899;0,051;0,278;1,200;220,40;49,90;3819,808;1431,611;'01_03_14_08_9c_00_0c_01_f3_00_ee_00_33_01_16_03_83_00_3a_49_20_00_15_d8_3b_;0
2024-05-01 20:07:39;0,238;0,899;0,051;0,278;1,200;220,40;50,00;3819,812;1433,336;'01_03_14_08_9c_00_0c_01_f4_00_ee_00_33_01_16_03_83_00_3a_49_24_00_15_de_f8_;0
2024-05-01 20:08:40;0,235;0,888;0,050;0,275;1,200;220,40;50,00;3819,817;1389,149;'01_03_14_08_9c_00_0c_01_f4_00_eb_00_32_01_13_03_78_00_3a_49_29_00_15_32_5d_;0
2024-05-01 20:09:41;0,234;0,884;0,051;0,275;1,200;220,40;49,90;3819,821;1441,507;'01_03_14_08_9c_00_0c_01_f3_00_ea_00_33_01_13_03_74_00_3a_49_2d_00_15_fe_e3_;0
2024-05-01 20:10:42;0,235;0,886;0,051;0,275;1,200;220,90;49,90;3819,825;1408,973;'01_03_14_08_a1_00_0c_01_f3_00_eb_00_33_01_13_03_76_00_3a_49_31_00_15_7f_cd_;0
2024-05-01 20:11:44;0,239;0,899;0,052;0,280;1,200;221,40;49,90;3819,829;1395,127;'01_03_14_08_a6_00_0c_01_f3_00_ef_00_34_01_18_03_83_00_3a_49_35_00_15_49_b7_;0
2024-05-01 20:12:51;0,229;0,863;0,049;0,269;1,200;221,10;49,90;3819,833;1418,211;'01_03_14_08_a3_00_0c_01_f3_00_e5_00_31_01_0d_03_5f_00_3a_49_39_00_15_a3_e3_;0
2024-05-01 20:13:52;0,226;0,851;0,048;0,266;1,200;221,20;50,00;3819,837;1439,199;'01_03_14_08_a4_00_0c_01_f4_00_e2_00_30_01_0a_03_53_00_3a_49_3d_00_15_f5_df_;0
2024-05-01 20:14:53;0,232;0,874;0,050;0,272;1,200;221,10;49,90;3819,841;1429,408;'01_03_14_08_a3_00_0c_01_f3_00_e8_00_32_01_10_03_6a_00_3a_49_41_00_15_cf_a0_;0
2024-05-01 20:15:55;0,231;0,875;0,049;0,271;1,200;219,90;50,00;3819,845;1437,932;'01_03_14_08_97_00_0c_01_f4_00_e7_00_31_01_0f_03_6b_00_3a_49_45_00_15_f0_ec_;0
2024-05-01 20:16:57;0,242;0,913;0,052;0,282;1,200;220,70;49,90;3819,849;1384,010;'01_03_14_08_9f_00_0c_01_f3_00_f2_00_34_01_1a_03_91_00_3a_49_49_00_15_1e_4a_;0
2024-05-01 20:18:03;0,242;0,913;0,052;0,282;1,200;220,70;50,00;3819,853;1382,537;'01_03_14_08_9f_00_0c_01_f4_00_f2_00_34_01_1a_03_91_00_3a_49_4d_00_15_18_89_;0
2024-05-01 20:19:04;0,241;0,908;0,052;0,282;1,200;221,10;50,00;3819,857;1396,184;'01_03_14_08_a3_00_0c_01_f4_00_f1_00_34_01_1a_03_8c_00_3a_49_51_00_15_4d_d8_;0
2024-05-01 20:20:06;0,240;0,906;0,052;0,280;1,200;220,70;50,00;3819,862;1433,005;'01_03_14_08_9f_00_0c_01_f4_00_f0_00_34_01_18_03_8a_00_3a_49_56_00_15_dd_ad_;0
2024-05-01 20:21:07;0,244;0,923;0,052;0,285;1,200;220,10;50,00;3819,866;1418,739;'01_03_14_08_99_00_0c_01_f4_00_f4_00_34_01_1d_03_9b_00_3a_49_5a_00_15_a5_f3_;0
2024-05-01 20:22:14;0,242;0,917;0,051;0,281;1,200;219,70;50,00;3819,870;1391,057;'01_03_14_08_95_00_0c_01_f4_00_f2_00_33_01_19_03_95_00_3a_49_5e_00_15_39_d1_;0
2024-05-01 20:23:15;0,245;0,924;0,054;0,286;1,200;220,80;49,90;3819,875;1427,820;'01_03_14_08_a0_00_0c_01_f3_00_f5_00_36_01_1e_03_9c_00_3a_49_63_00_15_c9_6c_;0
2024-05-01 20:24:17;0,241;0,907;0,053;0,283;1,200;221,20;50,00;3819,879;1402,638;'01_03_14_08_a4_00_0c_01_f4_00_f1_00_35_01_1b_03_8b_00_3a_49_67_00_15_67_0e_;0
2024-05-01 20:25:18;0,239;0,908;0,050;0,278;1,200;219,30;50,00;3819,883;1390,847;'01_03_14_08_91_00_0c_01_f4_00_ef_00_32_01_16_03_8c_00_3a_49_6b_00_15_38_ff_;0
2024-05-01 20:26:20;0,246;0,860;0,053;0,286;1,300;219,80;50,00;3819,887;1381,114;'01_03_14_08_96_00_0d_01_f4_00_f6_00_35_01_1e_03_5c_00_3a_49_6f_00_15_12_fa_;0
2024-05-01 20:27:22;0,240;0,910;0,052;0,281;1,200;219,70;50,00;3819,891;1384,431;'01_03_14_08_95_00_0c_01_f4_00_f0_00_34_01_19_03_8e_00_3a_49_73_00_15_1f_ef_;0
2024-05-01 20:28:28;0,239;0,908;0,050;0,278;1,200;219,30;50,00;3819,896;1427,770;'01_03_14_08_91_00_0c_01_f4_00_ef_00_32_01_16_03_8c_00_3a_49_78_00_15_c9_3a_;0
2024-05-01 20:29:30;0,239;0,906;0,051;0,279;1,200;219,70;50,00;3819,900;1382,055;'01_03_14_08_95_00_0c_01_f4_00_ef_00_33_01_17_03_8a_00_3a_49_7c_00_15_16_a7_;0
2024-05-01 20:30:31;0,239;0,910;0,051;0,279;1,200;218,70;50,00;3819,904;1391,997;'01_03_14_08_8b_00_0c_01_f4_00_ef_00_33_01_17_03_8e_00_3a_49_80_00_15_3d_7d_;0
2024-05-01 20:31:33;0,242;0,921;0,051;0,283;1,200;218,90;50,00;3819,908;1436,648;'01_03_14_08_8d_00_0c_01_f4_00_f2_00_33_01_1b_03_99_00_3a_49_84_00_15_eb_e8_;0
2024-05-01 20:32:35;0,243;0,924;0,051;0,282;1,200;219,10;49,90;3819,912;1396,544;'01_03_14_08_8f_00_0c_01_f3_00_f3_00_33_01_1a_03_9c_00_3a_49_88_00_15_4f_40_;0
2024-05-01 20:33:41;0,240;0,907;0,052;0,281;1,200;220,30;49,90;3819,916;1398,580;'01_03_14_08_9b_00_0c_01_f3_00_f0_00_34_01_19_03_8b_00_3a_49_8c_00_15_57_34_;0
2024-05-01 20:34:43;0,241;0,908;0,053;0,282;1,200;221,00;50,00;3819,921;1406,180;'01_03_14_08_a2_00_0c_01_f4_00_f1_00_35_01_1a_03_8c_00_3a_49_91_00_15_74_e4_;0
2024-05-01 20:35:44;0,240;0,905;0,052;0,280;1,200;220,90;50,00;3819,925;1391,484;'01_03_14_08_a1_00_0c_01_f4_00_f0_00_34_01_18_03_89_00_3a_49_95_00_15_3b_7c_;0
2024-05-01 20:36:46;0,244;0,924;0,053;0,285;1,200;220,00;50,00;3819,929;1382,927;'01_03_14_08_98_00_0c_01_f4_00_f4_00_35_01_1d_03_9c_00_3a_49_99_00_15_1a_0f_;0
2024-05-01 20:37:48;0,240;0,907;0,053;0,281;1,200;220,30;50,00;3819,933;1393,871;'01_03_14_08_9b_00_0c_01_f4_00_f0_00_35_01_19_03_8b_00_3a_49_9d_00_15_44_cf_;0
2024-05-01 20:38:54;0,239;0,904;0,052;0,280;1,200;220,20;50,00;3819,937;1419,724;'01_03_14_08_9a_00_0c_01_f4_00_ef_00_34_01_18_03_88_00_3a_49_a1_00_15_a9_cc_;0
2024-05-01 20:39:56;0,239;0,901;0,052;0,280;1,200;221,00;50,00;3819,941;1415,592;'01_03_14_08_a2_00_0c_01_f4_00_ef_00_34_01_18_03_85_00_3a_49_a5_00_15_99_a8_;0
2024-05-01 20:40:57;0,084;0,943;0,007;0,105;0,400;222,60;50,00;3819,945;1440,769;'01_03_14_08_b2_00_04_01_f4_00_54_00_07_00_69_03_af_00_3a_49_a9_00_15_fc_01_;0
2024-05-01 20:41:58;0,084;0,942;0,008;0,105;0,400;222,80;50,00;3819,946;1418,333;'01_03_14_08_b4_00_04_01_f4_00_54_00_08_00_69_03_ae_00_3a_49_aa_00_15_a4_5d_;0
2024-05-01 20:43:00;0,066;0,989;0,020;0,085;0,300;222,40;50,00;3819,947;1419,676;'01_03_14_08_b0_00_03_01_f4_00_42_00_14_00_55_03_dd_00_3a_49_ab_00_15_a9_9c_;0
2024-05-01 20:44:41;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3819,949;1396,825;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_49_ad_00_15_50_59_;0
2024-05-01 20:45:42;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3819,949;1380,307;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_49_ad_00_15_0f_d3_;0
2024-05-01 20:46:43;0,044;0,986;0,023;0,058;0,200;223,10;49,90;3819,950;1383,715;'01_03_14_08_b7_00_02_01_f3_00_2c_00_17_00_3a_03_da_00_3a_49_ae_00_15_1d_23_;0
2024-05-01 20:47:45;0,044;0,991;0,022;0,057;0,200;221,90;49,90;3819,951;1433,213;'01_03_14_08_ab_00_02_01_f3_00_2c_00_16_00_39_03_df_00_3a_49_af_00_15_de_7d_;0
2024-05-01 20:48:47;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3819,952;1410,045;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_49_b0_00_15_83_fd_;0
2024-05-01 20:49:48;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3819,952;1420,679;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_49_b0_00_15_ad_87_;0
2024-05-01 20:50:55;0,044;0,990;0,022;0,057;0,200;222,00;50,00;3819,953;1400,013;'01_03_14_08_ac_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_49_b1_00_15_5c_cd_;0
2024-05-01 20:51:56;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3819,954;1404,915;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_49_b2_00_15_6f_f3_;0
2024-05-01 20:52:58;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3819,955;1424,677;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_49_b3_00_15_bd_25_;0
2024-05-01 20:53:59;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3819,956;1428,492;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_49_b4_00_15_cc_0c_;0
