Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-01 20:55:05;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3819,956;1388,824;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_49_b4_00_15_31_18_;0
2024-05-01 20:56:07;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3819,957;1440,158;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_49_b5_00_15_f9_9e_;0
2024-05-01 20:57:09;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3819,958;1381,326;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_49_b6_00_15_13_ce_;0
2024-05-01 20:58:10;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3819,959;1430,031;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_49_b7_00_15_d2_0f_;0
2024-05-01 20:59:11;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3819,959;1437,955;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_49_b7_00_15_f1_03_;0
2024-05-01 21:00:13;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3819,960;1402,799;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_49_b8_00_15_67_af_;0
2024-05-01 21:01:19;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3819,961;1398,623;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_49_b9_00_15_57_5f_;0
2024-05-01 21:02:21;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3819,962;1420,751;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_49_ba_00_15_ad_cf_;0
2024-05-01 21:03:23;0,044;0,986;0,023;0,057;0,200;222,90;49,90;3819,962;1388,655;'01_03_14_08_b5_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_49_ba_00_15_30_6f_;0
2024-05-01 21:04:24;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3819,963;1419,541;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_49_bb_00_15_a9_15_;0
2024-05-01 21:05:26;0,044;0,990;0,022;0,057;0,200;222,00;49,90;3819,964;1411,596;'01_03_14_08_ac_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_49_bc_00_15_8a_0c_;0
2024-05-01 21:06:27;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3819,965;1416,984;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_3a_49_bd_00_15_9f_18_;0
2024-05-01 21:07:33;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3819,965;1402,608;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_49_bd_00_15_66_f0_;0
2024-05-01 21:08:34;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3819,966;1429,288;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_49_be_00_15_cf_28_;0
2024-05-01 21:09:35;0,044;0,989;0,022;0,057;0,200;222,40;49,90;3819,967;1416,862;'01_03_14_08_b0_00_02_01_f3_00_2c_00_16_00_39_03_dd_00_3a_49_bf_00_15_9e_9e_;0
2024-05-01 21:10:37;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3819,968;1439,464;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_49_c0_00_15_f6_e8_;0
2024-05-01 21:11:39;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3819,968;1435,342;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_3a_49_c0_00_15_e6_ce_;0
2024-05-01 21:12:40;0,043;0,967;0,023;0,056;0,200;222,20;50,00;3819,969;1420,868;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_3a_49_c1_00_15_ae_44_;0
2024-05-01 21:13:42;0,043;0,966;0,023;0,057;0,200;222,50;49,90;3819,970;1415,104;'01_03_14_08_b1_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_49_c2_00_15_97_c0_;0
2024-05-01 21:14:49;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3819,971;1427,089;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_49_c3_00_15_c6_91_;0
2024-05-01 21:15:51;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3819,972;1401,760;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_49_c4_00_15_63_a0_;0
2024-05-01 21:16:52;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3819,972;1391,177;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_49_c4_00_15_3a_49_;0
2024-05-01 21:17:54;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3819,973;1404,051;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_49_c5_00_15_6c_93_;0
2024-05-01 21:19:00;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3819,974;1423,029;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_49_c6_00_15_b6_b5_;0
2024-05-01 21:20:02;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3819,975;1394,638;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_3a_49_c7_00_15_47_ce_;0
2024-05-01 21:21:03;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3819,975;1430,318;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_49_c7_00_15_d3_2e_;0
2024-05-01 21:22:05;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3819,976;1418,147;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_49_c8_00_15_a3_a3_;0
2024-05-01 21:23:06;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3819,977;1415,168;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_49_c9_00_15_98_00_;0
2024-05-01 21:24:08;0,043;0,968;0,021;0,057;0,200;222,00;50,00;3819,978;1400,598;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_3a_49_ca_00_15_5f_16_;0
2024-05-01 21:25:14;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3819,978;1399,696;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_49_ca_00_15_5b_90_;0
2024-05-01 21:26:16;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3819,979;1378,890;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_49_cb_00_15_0a_4a_;0
2024-05-01 21:27:17;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3819,980;1386,421;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_49_cc_00_15_27_b5_;0
2024-05-01 21:28:19;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3819,981;1409,843;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_49_cd_00_15_83_33_;0
2024-05-01 21:29:25;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3819,981;1417,449;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_49_cd_00_15_a0_e9_;0
2024-05-01 21:30:27;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3819,982;1428,573;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_3a_49_ce_00_15_cc_5d_;0
2024-05-01 21:31:29;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3819,983;1392,897;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_49_cf_00_15_41_01_;0
2024-05-01 21:32:30;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3819,984;1386,350;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_49_d0_00_15_27_6e_;0
2024-05-01 21:33:32;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3819,985;1407,058;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_49_d1_00_15_78_52_;0
2024-05-01 21:34:39;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3819,985;1383,196;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_49_d1_00_15_1b_1c_;0
2024-05-01 21:35:41;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3819,986;1431,264;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_49_d2_00_15_d6_e0_;0
2024-05-01 21:36:43;0,044;0,985;0,022;0,057;0,200;223,20;50,00;3819,987;1424,928;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_49_d3_00_15_be_20_;0
2024-05-01 21:37:45;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3819,988;1400,729;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_49_d4_00_15_5f_99_;0
2024-05-01 21:38:52;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3819,988;1401,445;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_49_d4_00_15_62_65_;0
2024-05-01 21:39:53;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3819,989;1404,246;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_49_d5_00_15_6d_56_;0
2024-05-01 21:40:55;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3819,990;1388,344;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_49_d6_00_15_2f_38_;0
2024-05-01 21:41:56;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3819,991;1441,018;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_49_d7_00_15_fc_fa_;0
2024-05-01 21:43:03;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3819,991;1440,541;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_49_d7_00_15_fb_1d_;0
2024-05-01 21:44:43;0,044;0,982;0,022;0,057;0,200;224,00;50,00;3819,993;1431,944;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_39_03_d6_00_3a_49_d9_00_15_d9_88_;0
2024-05-01 21:45:45;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3819,994;1383,037;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_49_da_00_15_1a_7d_;0
2024-05-01 21:46:46;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3819,994;1427,057;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_49_da_00_15_c6_71_;0
2024-05-01 21:47:47;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3819,995;1413,965;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_49_db_00_15_93_4d_;0
2024-05-01 21:48:49;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3819,996;1414,030;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_49_dc_00_15_93_8e_;0
2024-05-01 21:49:55;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3819,997;1437,633;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_49_dd_00_15_ef_c1_;0
2024-05-01 21:50:57;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3819,997;1420,256;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_49_dd_00_15_ab_e0_;0
2024-05-01 21:51:57;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3819,998;1406,101;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_49_de_00_15_74_95_;0
2024-05-01 21:52:59;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3819,999;1427,953;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_49_df_00_15_c9_f1_;0
2024-05-01 21:54:05;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3820,000;1404,120;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_49_e0_00_15_6c_d8_;0
2024-05-01 21:55:07;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3820,000;1402,271;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_49_e0_00_15_65_9f_;0
2024-05-01 21:56:09;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3820,001;1431,235;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_49_e1_00_15_d6_c3_;0
2024-05-01 21:57:10;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3820,002;1426,527;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_49_e2_00_15_c4_5f_;0
2024-05-01 21:58:11;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3820,003;1416,408;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_49_e3_00_15_9c_d8_;0
2024-05-01 21:59:13;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3820,003;1415,183;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_49_e3_00_15_98_0f_;0
2024-05-01 22:00:18;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3820,004;1379,764;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_49_e4_00_15_0d_b4_;0
2024-05-01 22:01:20;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3820,005;1419,302;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_49_e5_00_15_a8_26_;0
2024-05-01 22:02:22;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3820,006;1428,464;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_49_e6_00_15_cb_f0_;0
2024-05-01 22:03:23;0,045;0,998;0,025;0,059;0,200;225,30;49,90;3820,007;1427,997;'01_03_14_08_cd_00_02_01_f3_00_2d_00_19_00_3b_03_e6_00_3a_49_e7_00_15_ca_1d_;0
2024-05-01 22:04:24;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3820,007;1378,045;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_49_e7_00_15_06_fd_;0
2024-05-01 22:05:26;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3820,008;1425,421;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_49_e8_00_15_c0_0d_;0
2024-05-01 22:06:32;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3820,009;1413,581;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_49_e9_00_15_91_cd_;0
2024-05-01 22:07:33;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3820,010;1406,370;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_49_ea_00_15_75_a2_;0
2024-05-01 22:08:35;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3820,010;1416,746;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_49_ea_00_15_9e_2a_;0
2024-05-01 22:09:37;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3820,011;1408,585;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_49_eb_00_15_7e_49_;0
2024-05-01 22:10:39;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3820,012;1429,384;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_49_ec_00_15_cf_88_;0
2024-05-01 22:11:45;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3820,013;1399,441;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_49_ed_00_15_5a_91_;0
2024-05-01 22:12:46;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3820,014;1389,812;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_49_ee_00_15_34_f4_;0
2024-05-01 22:13:48;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3820,014;1420,909;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_49_ee_00_15_ae_6d_;0
2024-05-01 22:14:49;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3820,015;1423,104;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_49_ef_00_15_b7_00_;0
2024-05-01 22:15:51;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3820,016;1403,289;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_49_f0_00_15_69_99_;0
2024-05-01 22:16:58;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3820,017;1418,389;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_49_f1_00_15_a4_95_;0
2024-05-01 22:17:59;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3820,017;1437,190;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_49_f1_00_15_ee_06_;0
2024-05-01 22:19:01;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3820,018;1385,466;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_49_f2_00_15_23_fa_;0
2024-05-01 22:20:02;0,044;0,980;0,023;0,057;0,200;224,30;50,00;3820,019;1415,992;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_39_03_d4_00_3a_49_f3_00_15_9b_38_;0
2024-05-01 22:21:09;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3820,020;1422,484;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_49_f4_00_15_b4_94_;0
2024-05-01 22:22:11;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3820,021;1430,848;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_49_f5_00_15_d5_40_;0
2024-05-01 22:23:12;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3820,021;1437,409;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_49_f5_00_15_ee_e1_;0
2024-05-01 22:24:14;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3820,022;1380,287;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_49_f6_00_15_0f_bf_;0
2024-05-01 22:25:15;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3820,023;1429,863;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_49_f7_00_15_d1_67_;0
2024-05-01 22:26:21;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3820,024;1393,670;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_49_f8_00_15_44_06_;0
2024-05-01 22:27:23;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3820,024;1407,482;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_49_f8_00_15_79_fa_;0
2024-05-01 22:28:24;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3820,025;1398,468;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_49_f9_00_15_56_c4_;0
2024-05-01 22:29:26;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3820,026;1417,156;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_49_fa_00_15_9f_c4_;0
2024-05-01 22:30:27;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3820,027;1430,214;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_49_fb_00_15_d2_c6_;0
2024-05-01 22:31:34;0,057;0,842;0,022;0,071;0,300;225,40;50,00;3820,028;1422,340;'01_03_14_08_ce_00_03_01_f4_00_39_00_16_00_47_03_4a_00_3a_49_fc_00_15_b4_04_;0
2024-05-01 22:32:35;0,057;0,841;0,022;0,071;0,300;225,90;50,00;3820,029;1391,786;'01_03_14_08_d3_00_03_01_f4_00_39_00_16_00_47_03_49_00_3a_49_fd_00_15_3c_aa_;0
2024-05-01 22:33:36;0,056;0,825;0,023;0,071;0,300;226,20;50,00;3820,030;1406,940;'01_03_14_08_d6_00_03_01_f4_00_38_00_17_00_47_03_39_00_3a_49_fe_00_15_77_dc_;0
2024-05-01 22:34:38;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3820,031;1417,556;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_49_ff_00_15_a1_54_;0
2024-05-01 22:35:39;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3820,031;1402,097;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_49_ff_00_15_64_f1_;0
2024-05-01 22:36:41;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3820,032;1387,280;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_4a_00_00_15_2b_10_;0
2024-05-01 22:37:48;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3820,033;1428,312;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_4a_01_00_15_cb_58_;0
2024-05-01 22:38:49;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3820,034;1395,445;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_4a_02_00_15_4a_f5_;0
2024-05-01 22:39:51;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3820,034;1411,792;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_4a_02_00_15_8a_d0_;0
2024-05-01 22:40:52;0,045;0,992;0,025;0,060;0,200;226,60;50,00;3820,035;1441,003;'01_03_14_08_da_00_02_01_f4_00_2d_00_19_00_3c_03_e0_00_3a_4a_03_00_15_fc_eb_;0
2024-05-01 22:41:53;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3820,036;1378,512;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_4a_04_00_15_08_d0_;0
2024-05-01 22:42:55;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3820,037;1425,972;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_4a_05_00_15_c2_34_;0
2024-05-01 22:44:46;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3820,038;1380,296;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_4a_06_00_15_0f_c8_;0
2024-05-01 22:45:48;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3820,039;1414,549;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_4a_07_00_15_95_95_;0
2024-05-01 22:46:50;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3820,040;1401,159;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_4a_08_00_15_61_47_;0
2024-05-01 22:47:52;0,044;0,970;0,025;0,060;0,200;226,60;50,00;3820,040;1377,386;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_4a_08_00_15_04_6a_;0
2024-05-01 22:48:59;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3820,041;1432,263;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_4a_09_00_15_da_c7_;0
2024-05-01 22:50:00;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3820,042;1400,959;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_4a_0a_00_15_60_7f_;0
2024-05-01 22:51:01;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3820,043;1430,106;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_4a_0b_00_15_d2_5a_;0
2024-05-01 22:52:03;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3820,043;1432,862;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_4a_0b_00_15_dd_1e_;0
2024-05-01 22:53:10;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3820,044;1397,027;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_4a_0c_00_15_51_23_;0
2024-05-01 22:54:12;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3820,045;1437,803;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_4a_0d_00_15_f0_6b_;0
2024-05-01 22:55:13;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3820,046;1395,563;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_4a_0e_00_15_4b_6b_;0
2024-05-01 22:56:14;0,045;0,989;0,026;0,060;0,200;227,40;50,00;3820,047;1405,450;'01_03_14_08_e2_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_3a_4a_0f_00_15_72_0a_;0
2024-05-01 22:57:16;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3820,047;1440,242;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_4a_0f_00_15_f9_f2_;0
2024-05-01 22:58:17;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3820,048;1413,349;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_4a_10_00_15_90_e5_;0
2024-05-01 22:59:18;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3820,049;1432,356;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_4a_11_00_15_db_24_;0
2024-05-01 23:00:24;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3820,050;1427,261;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_4a_12_00_15_c7_3d_;0
2024-05-01 23:01:25;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3820,050;1425,543;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_4a_12_00_15_c0_87_;0
2024-05-01 23:02:27;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3820,051;1432,429;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_4a_13_00_15_db_6d_;0
2024-05-01 23:03:28;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3820,052;1418,357;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_4a_14_00_15_a4_75_;0
2024-05-01 23:04:29;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3820,053;1420,917;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_4a_15_00_15_ae_75_;0
2024-05-01 23:05:30;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3820,053;1382,033;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_4a_15_00_15_16_91_;0
2024-05-01 23:06:31;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3820,054;1393,335;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_4a_16_00_15_42_b7_;0
2024-05-01 23:07:33;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3820,055;1422,550;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_4a_17_00_15_b4_d6_;0
2024-05-01 23:08:39;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3820,056;1432,518;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_4a_18_00_15_db_c6_;0
2024-05-01 23:09:41;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3820,057;1391,346;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_4a_19_00_15_3a_f2_;0
2024-05-01 23:10:43;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3820,057;1392,871;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_4a_19_00_15_40_e7_;0
2024-05-01 23:11:45;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3820,058;1435,702;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_4a_1a_00_15_e8_36_;0
2024-05-01 23:12:51;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3820,059;1399,471;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_4a_1b_00_15_5a_af_;0
2024-05-01 23:13:52;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3820,060;1407,543;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_4a_1c_00_15_7a_37_;0
2024-05-01 23:14:54;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3820,060;1441,049;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_4a_1c_00_15_fd_19_;0
2024-05-01 23:15:55;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3820,061;1398,877;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_4a_1d_00_15_58_5d_;0
2024-05-01 23:16:58;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3820,062;1414,561;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_4a_1e_00_15_95_a1_;0
2024-05-01 23:18:04;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3820,063;1393,085;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_4a_1f_00_15_41_bd_;0
2024-05-01 23:19:07;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3820,064;1427,732;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_4a_20_00_15_c9_14_;0
2024-05-01 23:20:08;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3820,064;1441,629;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_4a_20_00_15_ff_5d_;0
2024-05-01 23:21:09;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3820,065;1408,035;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_4a_21_00_15_7c_23_;0
2024-05-01 23:22:11;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3820,066;1413,387;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_4a_22_00_15_91_0b_;0
2024-05-01 23:23:17;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3820,067;1421,733;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_4a_23_00_15_b1_a5_;0
2024-05-01 23:24:19;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3820,067;1431,773;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_4a_23_00_15_d8_dd_;0
2024-05-01 23:25:21;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3820,068;1422,092;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_4a_24_00_15_b3_0c_;0
2024-05-01 23:26:27;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3820,069;1418,218;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_4a_25_00_15_a3_ea_;0
2024-05-01 23:27:29;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3820,070;1424,565;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_4a_26_00_15_bc_b5_;0
2024-05-01 23:28:30;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3820,070;1410,534;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_4a_26_00_15_85_e6_;0
2024-05-01 23:29:32;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3820,071;1438,858;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_4a_27_00_15_f4_8a_;0
2024-05-01 23:30:34;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3820,072;1433,817;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_4a_28_00_15_e0_d9_;0
2024-05-01 23:31:34;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3820,073;1416,229;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_4a_29_00_15_9c_25_;0
2024-05-01 23:32:36;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3820,073;1396,139;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_4a_29_00_15_4d_ab_;0
2024-05-01 23:33:42;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3820,074;1430,223;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_4a_2a_00_15_d2_cf_;0
2024-05-01 23:34:43;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3820,075;1409,807;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_4a_2b_00_15_83_0f_;0
2024-05-01 23:35:45;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3820,076;1392,478;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_4a_2c_00_15_3f_5e_;0
2024-05-01 23:36:47;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3820,077;1414,192;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_4a_2d_00_15_94_30_;0
2024-05-01 23:37:53;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3820,077;1387,332;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_4a_2d_00_15_2b_44_;0
2024-05-01 23:38:55;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3820,078;1388,450;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_4a_2e_00_15_2f_a2_;0
2024-05-01 23:39:57;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3820,079;1426,542;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_4a_2f_00_15_c4_6e_;0
2024-05-01 23:40:58;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3820,080;1427,540;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_4a_30_00_15_c8_54_;0
2024-05-01 23:41:58;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3820,080;1418,544;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_4a_30_00_15_a5_30_;0
2024-05-01 23:42:59;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3820,081;1380,786;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_4a_31_00_15_11_b2_;0
2024-05-01 23:44:49;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3820,083;1441,334;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_4a_33_00_15_fe_36_;0
2024-05-01 23:45:50;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3820,083;1440,166;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_4a_33_00_15_f9_a6_;0
2024-05-01 23:46:52;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3820,084;1394,167;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_4a_34_00_15_45_f7_;0
2024-05-01 23:47:54;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3820,085;1383,574;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_4a_35_00_15_1c_96_;0
2024-05-01 23:48:55;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3820,086;1434,535;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_4a_36_00_15_e3_a7_;0
2024-05-01 23:50:02;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3820,086;1382,596;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_4a_36_00_15_18_c4_;0
2024-05-01 23:51:04;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3820,087;1393,769;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_4a_37_00_15_44_69_;0
2024-05-01 23:52:05;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3820,088;1432,755;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_4a_38_00_15_dc_b3_;0
2024-05-01 23:53:07;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3820,089;1402,576;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_4a_39_00_15_66_d0_;0
2024-05-01 23:54:13;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3820,089;1386,257;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_4a_39_00_15_27_11_;0
2024-05-01 23:55:14;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3820,090;1438,264;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_4a_3a_00_15_f2_38_;0
2024-05-01 23:56:16;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3820,091;1412,603;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_4a_3b_00_15_8d_fb_;0
2024-05-01 23:57:18;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3820,092;1393,147;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_4a_3c_00_15_41_fb_;0
2024-05-01 23:58:20;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3820,093;1423,135;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_4a_3d_00_15_b7_1f_;0
2024-05-01 23:59:21;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3820,093;1384,002;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_4a_3d_00_15_1e_42_;0
